Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,3.0,8.0,7.86,0.0
2016,1,1,8,0,0.0,16.0,4.2,3.0,16.0,15.44,7.08
2016,1,1,8,15,0.0,29.0,4.25,3.0,29.0,28.0,19.67
2016,1,1,8,30,0.0,42.0,4.3,3.0,42.0,40.49,31.64
2016,1,1,8,45,0.0,56.5,4.4,3.5,56.5,53.91,42.01
2016,1,1,9,0,0.0,71.0,4.5,4.0,71.0,67.46,54.02
2016,1,1,9,15,0.0,85.0,4.5,4.0,85.0,80.66,65.64
2016,1,1,9,30,0.0,99.0,4.5,4.0,99.0,93.91,77.17
2016,1,1,9,45,0.0,119.0,4.55,4.5,119.0,112.6,93.11
2016,1,1,10,0,0.0,139.0,4.6,5.0,139.0,131.4,108.94
2016,1,1,10,15,38.5,173.5,4.5,5.0,192.5,172.54,142.91
2016,1,1,10,30,77.0,208.0,4.4,5.0,246.0,219.12,181.55
2016,1,1,10,45,77.5,222.0,4.35,5.0,261.5,236.57,196.24
2016,1,1,11,0,78.0,236.0,4.3,5.0,277.0,253.96,210.81
2016,1,1,11,15,71.0,242.0,4.25,5.0,280.5,260.64,216.39
2016,1,1,11,30,64.0,248.0,4.2,5.0,284.0,266.64,221.33
2016,1,1,11,45,141.5,260.5,4.2,5.0,342.5,321.2,266.99
2016,1,1,12,0,219.0,273.0,4.2,5.0,401.0,379.67,315.59
2016,1,1,12,15,196.0,277.5,4.15,5.0,393.0,378.17,314.23
2016,1,1,12,30,173.0,282.0,4.1,5.0,385.0,375.18,311.71
2016,1,1,12,45,173.5,280.5,4.05,5.5,383.5,378.79,314.33
2016,1,1,13,0,174.0,279.0,4.0,6.0,382.0,381.8,316.44
2016,1,1,13,15,91.5,238.0,3.95,6.0,292.5,290.9,241.34
2016,1,1,13,30,9.0,197.0,3.9,6.0,203.0,197.87,163.0
2016,1,1,13,45,51.5,221.5,3.85,6.0,250.0,252.77,209.96
2016,1,1,14,0,94.0,246.0,3.8,6.0,297.0,305.5,254.39
2016,1,1,14,15,47.0,159.0,3.7,6.0,184.5,187.42,155.73
2016,1,1,14,30,0.0,72.0,3.6,6.0,72.0,69.62,54.8
2016,1,1,14,45,0.0,45.5,3.5,6.0,45.5,43.96,32.75
2016,1,1,15,0,0.0,19.0,3.4,6.0,19.0,18.34,10.44
2016,1,1,15,15,0.0,17.0,3.2,5.5,17.0,16.4,8.81
2016,1,1,15,30,0.0,15.0,3.0,5.0,15.0,14.47,7.16
2016,1,1,15,45,0.0,13.5,2.8,5.0,13.5,13.02,5.89
2016,1,1,16,0,0.0,12.0,2.6,5.0,12.0,11.57,4.62
2016,1,1,16,15,0.0,9.5,2.35,4.5,9.5,9.16,2.48
2016,1,1,16,30,0.0,7.0,2.1,4.0,7.0,6.75,0.32
2016,1,1,16,45,0.0,5.0,1.85,4.0,5.0,4.82,0.0
2016,1,1,17,0,0.0,3.0,1.6,4.0,3.0,2.89,0.0
2016,1,1,17,15,0.0,1.5,1.55,4.0,1.5,1.44,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,0.8,4.5,7.0,6.88,0.0
2016,1,2,8,0,0.0,14.0,0.8,5.0,14.0,13.5,5.42
2016,1,2,8,15,0.0,25.0,0.8,5.0,25.0,24.13,16.1
2016,1,2,8,30,0.0,36.0,0.8,5.0,36.0,34.76,26.26
2016,1,2,8,45,0.0,48.0,0.85,5.0,48.0,46.37,35.25
2016,1,2,9,0,0.0,60.0,0.9,5.0,60.0,57.74,45.34
2016,1,2,9,15,0.0,71.5,0.85,5.0,71.5,68.61,54.87
2016,1,2,9,30,0.0,83.0,0.8,5.0,83.0,79.52,64.28
2016,1,2,9,45,0.0,110.0,0.8,5.5,110.0,104.52,85.57
2016,1,2,10,0,0.0,137.0,0.8,6.0,137.0,129.6,106.49
2016,1,2,10,15,26.0,169.0,0.8,6.0,181.5,167.06,137.02
2016,1,2,10,30,52.0,201.0,0.8,6.0,226.0,204.48,167.31
2016,1,2,10,45,31.0,193.0,0.8,6.0,208.5,193.08,157.98
2016,1,2,11,0,10.0,185.0,0.8,6.0,191.0,180.62,147.76
2016,1,2,11,15,7.0,183.0,0.8,6.0,187.0,178.34,145.76
2016,1,2,11,30,4.0,181.0,0.8,6.0,183.0,175.71,143.43
2016,1,2,11,45,4.0,183.0,0.8,6.5,185.5,178.13,145.05
2016,1,2,12,0,4.0,185.0,0.8,7.0,188.0,180.52,146.63
2016,1,2,12,15,2.0,143.0,0.85,7.0,144.5,139.37,112.62
2016,1,2,12,30,0.0,101.0,0.9,7.0,101.0,97.74,77.9
2016,1,2,12,45,0.0,130.0,0.95,7.5,130.0,125.91,101.48
2016,1,2,13,0,0.0,159.0,1.0,8.0,159.0,154.3,124.8
2016,1,2,13,15,8.5,185.5,0.95,8.0,190.5,185.73,150.76
2016,1,2,13,30,17.0,212.0,0.9,8.0,222.0,217.67,176.89
2016,1,2,13,45,24.5,215.5,0.9,8.5,229.0,226.45,183.87
2016,1,2,14,0,32.0,219.0,0.9,9.0,236.0,239.48,194.39
2016,1,2,14,15,84.0,223.0,0.8,8.5,266.0,276.57,225.64
2016,1,2,14,30,136.0,227.0,0.7,8.0,296.0,318.05,259.81
2016,1,2,14,45,90.0,204.5,0.6,8.0,249.0,262.25,214.34
2016,1,2,15,0,44.0,182.0,0.5,8.0,202.0,212.11,173.46
2016,1,2,15,15,40.5,167.0,0.4,7.5,184.0,194.92,160.05
2016,1,2,15,30,37.0,152.0,0.3,7.0,166.0,177.7,146.25
2016,1,2,15,45,33.0,134.5,0.25,7.0,146.0,157.41,129.51
2016,1,2,16,0,29.0,117.0,0.2,7.0,126.0,137.14,112.54
2016,1,2,16,15,22.5,98.5,0.2,6.5,104.5,114.62,93.59
2016,1,2,16,30,16.0,80.0,0.2,6.0,83.0,88.58,71.21
2016,1,2,16,45,8.0,61.0,0.2,6.0,62.5,65.74,51.13
2016,1,2,17,0,0.0,42.0,0.2,6.0,42.0,43.09,30.99
2016,1,2,17,15,0.0,25.0,0.25,5.5,25.0,25.18,12.99
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.86,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,35.0,15.0,2.65,4.5,18.0,14.74,0.0
2016,1,3,8,0,70.0,30.0,3.0,5.0,36.0,24.94,14.64
2016,1,3,8,15,100.5,49.5,3.0,5.5,64.5,42.24,32.17
2016,1,3,8,30,131.0,69.0,3.0,6.0,93.0,54.82,44.25
2016,1,3,8,45,150.0,89.0,3.05,6.5,123.5,76.43,59.19
2016,1,3,9,0,169.0,109.0,3.1,7.0,154.0,103.98,78.8
2016,1,3,9,15,184.5,126.0,3.1,7.5,183.5,130.73,99.58
2016,1,3,9,30,200.0,143.0,3.1,8.0,213.0,158.81,122.55
2016,1,3,9,45,233.5,158.0,3.15,9.0,249.0,187.66,145.75
2016,1,3,10,0,267.0,173.0,3.2,10.0,285.0,222.07,173.93
2016,1,3,10,15,168.5,190.0,3.15,10.5,263.0,223.48,178.6
2016,1,3,10,30,70.0,207.0,3.1,11.0,241.0,215.79,174.43
2016,1,3,10,45,80.0,222.5,3.05,11.5,263.0,237.89,192.13
2016,1,3,11,0,90.0,238.0,3.0,12.0,285.0,260.66,210.18
2016,1,3,11,15,110.0,250.5,2.95,12.0,311.0,285.79,230.41
2016,1,3,11,30,130.0,263.0,2.9,12.0,337.0,311.88,251.37
2016,1,3,11,45,226.0,260.5,2.9,12.5,392.0,363.94,292.93
2016,1,3,12,0,322.0,258.0,2.9,13.0,447.0,421.13,338.18
2016,1,3,12,15,618.5,174.0,2.9,13.0,541.5,516.22,415.45
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,616.1,495.35
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,631.68,506.77
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,644.25,516.24
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,650.94,522.07
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,654.46,525.43
2016,1,3,13,45,910.5,84.5,2.95,14.5,595.0,652.42,523.82
2016,1,3,14,0,907.0,82.0,3.0,15.0,577.0,647.2,519.76
2016,1,3,14,15,897.0,80.5,3.0,14.5,551.0,635.98,512.73
2016,1,3,14,30,887.0,79.0,3.0,14.0,525.0,624.1,504.97
2016,1,3,14,45,875.0,76.5,3.0,14.0,492.5,605.02,490.65
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,583.29,474.04
2016,1,3,15,15,841.5,71.0,2.75,13.5,420.5,553.27,450.67
2016,1,3,15,30,820.0,68.0,2.5,13.0,381.0,521.37,425.29
2016,1,3,15,45,794.0,63.5,2.3,13.0,337.0,483.9,394.29
2016,1,3,16,0,768.0,59.0,2.1,13.0,293.0,445.34,361.6
2016,1,3,16,15,720.5,54.0,1.9,12.0,245.5,395.75,320.39
2016,1,3,16,30,673.0,49.0,1.7,11.0,198.0,347.09,278.43
2016,1,3,16,45,601.0,42.0,1.5,10.0,150.5,288.3,226.99
2016,1,3,17,0,529.0,35.0,1.3,9.0,103.0,233.13,176.81
2016,1,3,17,15,383.0,24.5,1.3,8.5,62.0,156.0,100.88
2016,1,3,17,30,237.0,14.0,1.3,8.0,21.0,76.34,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,12.29,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,20.83,11.43
2016,1,4,8,15,565.0,32.5,2.95,2.5,111.5,25.72,17.65
2016,1,4,8,30,666.0,40.0,2.9,3.0,159.0,30.47,22.45
2016,1,4,8,45,724.0,44.5,2.9,4.0,208.5,44.28,24.73
2016,1,4,9,0,782.0,49.0,2.9,5.0,258.0,89.83,44.72
2016,1,4,9,15,818.0,52.5,2.9,5.5,305.5,136.92,77.38
2016,1,4,9,30,854.0,56.0,2.9,6.0,353.0,189.54,120.88
2016,1,4,9,45,878.5,58.5,2.95,7.0,396.0,237.84,163.92
2016,1,4,10,0,903.0,61.0,3.0,8.0,439.0,286.8,208.48
2016,1,4,10,15,919.5,63.0,2.95,8.5,476.5,333.3,251.47
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,379.24,293.3
2016,1,4,10,45,947.0,66.5,2.9,9.5,544.0,421.81,331.61
2016,1,4,11,0,958.0,68.0,2.9,10.0,574.0,462.9,367.7
2016,1,4,11,15,965.5,69.0,2.85,10.0,597.0,500.23,400.47
2016,1,4,11,30,973.0,70.0,2.8,10.0,620.0,535.41,430.73
2016,1,4,11,45,973.5,72.5,2.75,10.5,634.0,566.2,455.99
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,594.15,478.35
2016,1,4,12,15,975.5,75.0,2.65,11.0,654.0,617.23,497.38
2016,1,4,12,30,977.0,75.0,2.6,11.0,660.0,637.27,513.72
2016,1,4,12,45,974.5,75.5,2.6,11.5,657.0,652.34,525.26
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,664.12,534.09
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,670.94,540.05
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,674.41,543.4
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,671.77,542.07
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,665.84,538.18
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,654.09,529.84
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,639.28,519.03
2016,1,4,14,45,910.5,70.0,2.6,12.0,504.5,617.96,503.0
2016,1,4,15,0,893.0,69.0,2.6,12.0,470.0,594.1,484.73
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.0,566.59,463.48
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,534.62,438.27
2016,1,4,15,45,818.5,60.5,2.15,11.0,344.5,494.73,405.36
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,453.96,370.93
2016,1,4,16,15,739.5,52.5,1.8,10.0,250.5,404.32,329.48
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,355.56,287.21
2016,1,4,16,45,614.5,41.5,1.45,8.0,153.5,294.42,233.72
2016,1,4,17,0,537.0,35.0,1.3,7.0,105.0,237.27,181.81
2016,1,4,17,15,391.5,24.5,1.35,6.5,64.0,160.22,106.76
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,79.29,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,116.0,15.0,2.95,1.5,24.5,14.74,0.0
2016,1,5,8,0,232.0,30.0,3.1,2.0,49.0,23.31,13.42
2016,1,5,8,15,308.0,44.5,3.1,2.5,88.0,33.91,25.04
2016,1,5,8,30,384.0,59.0,3.1,3.0,127.0,44.05,34.91
2016,1,5,8,45,432.0,70.5,3.1,3.5,169.0,59.05,41.47
2016,1,5,9,0,480.0,82.0,3.1,4.0,211.0,95.84,61.3
2016,1,5,9,15,528.5,86.5,3.0,4.0,251.0,131.06,85.73
2016,1,5,9,30,577.0,91.0,2.9,4.0,291.0,169.91,117.15
2016,1,5,9,45,679.5,87.0,2.85,4.5,351.0,216.24,154.88
2016,1,5,10,0,782.0,83.0,2.8,5.0,411.0,273.29,203.29
2016,1,5,10,15,801.5,86.0,2.75,5.0,447.0,316.81,243.85
2016,1,5,10,30,821.0,89.0,2.7,5.0,483.0,360.36,284.03
2016,1,5,10,45,836.0,90.5,2.65,5.5,512.5,400.53,320.27
2016,1,5,11,0,851.0,92.0,2.6,6.0,542.0,439.83,354.87
2016,1,5,11,15,860.0,93.0,2.6,6.5,564.0,474.85,385.31
2016,1,5,11,30,869.0,94.0,2.6,7.0,586.0,508.13,413.56
2016,1,5,11,45,642.5,166.0,2.6,8.0,534.5,487.82,397.07
2016,1,5,12,0,416.0,238.0,2.6,9.0,483.0,452.4,367.42
2016,1,5,12,15,465.0,225.5,2.6,9.5,502.0,480.48,390.23
2016,1,5,12,30,514.0,213.0,2.6,10.0,521.0,507.8,411.95
2016,1,5,12,45,474.0,225.0,2.6,10.5,508.5,506.48,410.18
2016,1,5,13,0,434.0,237.0,2.6,11.0,496.0,502.59,406.41
2016,1,5,13,15,289.0,255.0,2.6,11.0,426.5,435.37,352.69
2016,1,5,13,30,144.0,273.0,2.6,11.0,357.0,364.52,295.19
2016,1,5,13,45,98.0,254.5,2.6,11.5,311.0,315.46,255.65
2016,1,5,14,0,52.0,236.0,2.6,12.0,265.0,269.42,217.97
2016,1,5,14,15,279.0,204.5,2.55,12.0,347.0,386.28,316.04
2016,1,5,14,30,506.0,173.0,2.5,12.0,429.0,495.27,404.4
2016,1,5,14,45,361.0,185.0,2.5,12.0,362.0,412.52,337.51
2016,1,5,15,0,216.0,197.0,2.5,12.0,295.0,333.08,272.96
2016,1,5,15,15,203.0,183.0,2.35,11.5,269.0,308.84,254.21
2016,1,5,15,30,190.0,169.0,2.2,11.0,243.0,284.45,234.8
2016,1,5,15,45,175.0,150.5,2.05,11.0,212.5,253.86,209.6
2016,1,5,16,0,160.0,132.0,1.9,11.0,182.0,223.41,184.13
2016,1,5,16,15,144.5,112.0,1.8,10.5,151.5,191.21,157.07
2016,1,5,16,30,129.0,92.0,1.7,10.0,121.0,159.4,129.71
2016,1,5,16,45,99.0,71.5,1.65,9.5,90.5,121.8,97.03
2016,1,5,17,0,69.0,51.0,1.6,9.0,60.0,85.7,65.28
2016,1,5,17,15,34.5,31.5,1.75,8.5,36.0,50.91,32.84
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,11.8,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.9,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,16.71,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.68,15.83
2016,1,6,8,15,274.0,49.0,2.55,6.0,89.5,37.62,27.98
2016,1,6,8,30,372.0,64.0,2.6,6.0,130.0,48.1,38.16
2016,1,6,8,45,428.5,76.0,2.65,6.5,174.0,63.17,44.76
2016,1,6,9,0,485.0,88.0,2.7,7.0,218.0,100.89,64.83
2016,1,6,9,15,531.0,96.0,2.65,7.0,261.5,140.02,92.33
2016,1,6,9,30,577.0,104.0,2.6,7.0,305.0,181.76,125.85
2016,1,6,9,45,288.5,77.0,2.6,7.5,177.5,126.33,92.28
2016,1,6,10,0,0.0,50.0,2.6,8.0,50.0,48.3,36.36
2016,1,6,10,15,0.0,57.0,2.6,8.0,57.0,55.08,42.17
2016,1,6,10,30,0.0,64.0,2.6,8.0,64.0,61.87,47.9
2016,1,6,10,45,0.0,62.5,2.65,8.5,62.5,60.42,46.46
2016,1,6,11,0,0.0,61.0,2.7,9.0,61.0,58.97,45.04
2016,1,6,11,15,0.0,85.5,2.7,9.0,85.5,82.72,65.15
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,106.26,84.91
2016,1,6,11,45,0.0,107.0,2.7,9.5,107.0,103.44,82.26
2016,1,6,12,0,0.0,104.0,2.7,10.0,104.0,100.59,79.66
2016,1,6,12,15,17.5,176.0,2.65,10.0,187.0,179.77,145.63
2016,1,6,12,30,35.0,248.0,2.6,10.0,270.0,261.55,212.25
2016,1,6,12,45,17.5,188.5,2.55,10.0,199.5,193.09,156.17
2016,1,6,13,0,0.0,129.0,2.5,10.0,129.0,125.02,99.85
2016,1,6,13,15,0.0,81.0,2.45,10.0,81.0,78.36,60.95
2016,1,6,13,30,0.0,33.0,2.4,10.0,33.0,31.89,21.63
2016,1,6,13,45,0.0,58.0,2.35,10.5,58.0,56.08,42.2
2016,1,6,14,0,0.0,83.0,2.3,11.0,83.0,80.29,62.6
2016,1,6,14,15,0.0,67.5,2.3,11.0,67.5,65.27,49.99
2016,1,6,14,30,0.0,52.0,2.3,11.0,52.0,50.25,37.35
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,36.71,25.87
2016,1,6,15,0,0.0,24.0,2.3,11.0,24.0,23.17,14.32
2016,1,6,15,15,0.0,21.5,2.1,11.0,21.5,20.75,12.29
2016,1,6,15,30,0.0,19.0,1.9,11.0,19.0,18.33,10.24
2016,1,6,15,45,0.0,17.0,1.75,11.0,17.0,16.4,8.59
2016,1,6,16,0,0.0,15.0,1.6,11.0,15.0,14.47,6.93
2016,1,6,16,15,0.0,12.0,1.35,10.5,12.0,11.57,4.43
2016,1,6,16,30,0.0,9.0,1.1,10.0,9.0,8.67,1.9
2016,1,6,16,45,0.0,7.0,0.85,10.0,7.0,6.74,0.17
2016,1,6,17,0,0.0,5.0,0.6,10.0,5.0,4.82,0.0
2016,1,6,17,15,0.0,3.0,0.55,9.5,3.0,2.89,0.0
2016,1,6,17,30,0.0,1.0,0.5,9.0,1.0,0.96,0.0
2016,1,6,17,45,0.0,0.5,0.5,9.0,0.5,0.49,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.0,28.5,13.76,0.0
2016,1,7,8,0,355.0,28.0,2.3,7.0,57.0,22.03,12.02
2016,1,7,8,15,460.5,37.0,2.35,7.5,102.0,27.69,18.99
2016,1,7,8,30,566.0,46.0,2.4,8.0,147.0,33.1,24.34
2016,1,7,8,45,629.0,51.5,2.5,8.5,194.5,45.1,26.74
2016,1,7,9,0,692.0,57.0,2.6,9.0,242.0,90.33,47.92
2016,1,7,9,15,731.5,61.0,2.6,9.5,288.0,133.91,77.48
2016,1,7,9,30,771.0,65.0,2.6,10.0,334.0,180.5,115.01
2016,1,7,9,45,803.5,66.5,2.65,11.0,377.0,225.97,154.44
2016,1,7,10,0,836.0,68.0,2.7,12.0,420.0,273.09,196.23
2016,1,7,10,15,854.5,70.0,2.65,13.0,456.5,317.8,236.31
2016,1,7,10,30,873.0,72.0,2.6,14.0,493.0,364.76,277.38
2016,1,7,10,45,890.5,72.0,2.6,15.0,523.5,406.31,313.24
2016,1,7,11,0,908.0,72.0,2.6,16.0,554.0,446.98,347.38
2016,1,7,11,15,917.0,73.5,2.7,16.5,577.5,484.13,378.75
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,519.37,407.86
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,550.05,432.18
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,578.32,454.04
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.0,602.08,472.44
2016,1,7,12,30,947.0,75.0,3.1,20.0,646.0,622.98,488.32
2016,1,7,12,45,950.5,73.5,3.15,20.5,645.0,639.4,500.79
2016,1,7,13,0,954.0,72.0,3.2,21.0,644.0,652.74,510.78
2016,1,7,13,15,951.0,71.5,3.2,21.0,634.0,659.96,516.89
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,663.89,520.5
2016,1,7,13,45,944.0,69.5,3.2,21.0,606.5,662.86,520.41
2016,1,7,14,0,940.0,68.0,3.2,21.0,589.0,658.54,517.84
2016,1,7,14,15,930.5,67.0,3.1,20.5,563.0,648.15,511.28
2016,1,7,14,30,921.0,66.0,3.0,20.0,537.0,634.7,502.3
2016,1,7,14,45,907.0,64.5,2.95,20.0,504.0,615.08,487.78
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,592.8,471.01
2016,1,7,15,15,873.0,61.0,2.5,19.5,431.5,564.12,448.75
2016,1,7,15,30,853.0,59.0,2.1,19.0,392.0,533.46,424.43
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.0,497.97,395.87
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,458.8,363.69
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.0,410.69,325.42
2016,1,7,16,30,706.0,45.0,1.3,16.0,208.0,363.28,286.08
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.0,303.94,235.99
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,248.33,187.04
2016,1,7,17,15,422.5,25.0,1.35,13.5,70.0,173.82,118.54
2016,1,7,17,30,286.0,16.0,1.4,13.0,28.0,102.15,0.0
2016,1,7,17,45,143.0,8.0,1.5,12.5,14.0,41.36,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.5,14.5,2.3,7.5,28.0,14.25,0.0
2016,1,8,8,0,313.0,29.0,2.4,8.0,56.0,23.03,12.74
2016,1,8,8,15,420.0,39.5,2.3,8.5,100.0,30.04,20.99
2016,1,8,8,30,527.0,50.0,2.2,9.0,144.0,36.71,27.49
2016,1,8,8,45,586.5,57.5,2.15,9.5,191.5,49.51,31.01
2016,1,8,9,0,646.0,65.0,2.1,10.0,239.0,91.2,50.13
2016,1,8,9,15,587.0,82.5,2.35,10.5,261.5,133.65,83.27
2016,1,8,9,30,528.0,100.0,2.6,11.0,284.0,169.87,116.17
2016,1,8,9,45,458.0,128.5,2.85,12.0,302.0,206.51,151.05
2016,1,8,10,0,388.0,157.0,3.1,13.0,320.0,236.68,180.06
2016,1,8,10,15,383.0,175.5,3.25,13.5,348.5,272.65,211.33
2016,1,8,10,30,378.0,194.0,3.4,14.0,377.0,305.39,239.43
2016,1,8,10,45,314.0,217.0,3.55,15.0,374.5,318.81,251.78
2016,1,8,11,0,250.0,240.0,3.7,16.0,372.0,326.99,258.96
2016,1,8,11,15,252.5,250.5,3.7,16.5,389.0,348.83,276.39
2016,1,8,11,30,255.0,261.0,3.7,17.0,406.0,370.26,293.18
2016,1,8,11,45,127.5,179.0,3.7,17.5,251.5,237.63,188.58
2016,1,8,12,0,0.0,97.0,3.7,18.0,97.0,93.85,71.62
2016,1,8,12,15,0.0,130.5,3.6,18.0,130.5,126.2,98.01
2016,1,8,12,30,0.0,164.0,3.5,18.0,164.0,158.71,124.15
2016,1,8,12,45,0.0,124.5,3.45,18.5,124.5,120.56,93.14
2016,1,8,13,0,0.0,85.0,3.4,19.0,85.0,82.25,61.95
2016,1,8,13,15,47.5,178.5,3.25,19.0,206.5,204.94,161.79
2016,1,8,13,30,95.0,272.0,3.1,19.0,328.0,329.91,260.29
2016,1,8,13,45,381.0,208.0,3.0,19.0,421.5,457.07,363.18
2016,1,8,14,0,667.0,144.0,2.9,19.0,515.0,573.29,454.79
2016,1,8,14,15,446.0,188.0,2.7,19.0,431.5,478.81,379.76
2016,1,8,14,30,225.0,232.0,2.5,19.0,348.0,378.6,300.08
2016,1,8,14,45,536.5,155.5,2.3,19.0,408.5,494.01,393.47
2016,1,8,15,0,848.0,79.0,2.1,19.0,469.0,588.79,466.92
2016,1,8,15,15,826.5,76.0,1.75,18.5,429.5,559.2,443.07
2016,1,8,15,30,805.0,73.0,1.4,18.0,390.0,527.72,418.12
2016,1,8,15,45,781.0,68.0,1.1,18.0,347.0,491.11,388.18
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,453.3,356.54
2016,1,8,16,15,710.0,58.0,0.75,17.0,256.0,403.92,317.9
2016,1,8,16,30,663.0,53.0,0.7,16.0,208.0,355.39,278.38
2016,1,8,16,45,592.5,45.5,0.7,15.5,160.0,298.94,230.9
2016,1,8,17,0,522.0,38.0,0.7,15.0,112.0,243.94,182.97
2016,1,8,17,15,261.0,33.0,0.7,14.5,70.0,135.33,93.25
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,32.54,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.76,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.0,6.05,4.5,29.0,13.76,0.0
2016,1,9,8,0,347.0,28.0,6.4,5.0,58.0,22.03,12.09
2016,1,9,8,15,454.5,38.0,6.55,5.0,103.5,28.62,19.99
2016,1,9,8,30,562.0,48.0,6.7,5.0,149.0,34.88,26.23
2016,1,9,8,45,632.0,53.5,6.85,5.5,198.0,46.54,28.47
2016,1,9,9,0,702.0,59.0,7.0,6.0,247.0,92.62,50.22
2016,1,9,9,15,742.5,63.0,7.0,6.0,294.0,136.89,80.85
2016,1,9,9,30,783.0,67.0,7.0,6.0,341.0,184.3,120.09
2016,1,9,9,45,814.0,69.5,7.05,6.5,385.0,231.09,162.16
2016,1,9,10,0,845.0,72.0,7.1,7.0,429.0,279.4,206.85
2016,1,9,10,15,864.0,74.5,7.1,7.0,466.5,325.32,250.54
2016,1,9,10,30,883.0,77.0,7.1,7.0,504.0,371.08,293.81
2016,1,9,10,45,616.0,150.0,7.1,7.5,456.5,372.19,302.13
2016,1,9,11,0,349.0,223.0,7.1,8.0,409.0,352.92,290.0
2016,1,9,11,15,302.0,242.0,7.05,8.0,408.0,363.48,299.99
2016,1,9,11,30,255.0,261.0,7.0,8.0,407.0,370.44,306.34
2016,1,9,11,45,594.5,173.5,6.95,8.5,524.5,472.5,392.21
2016,1,9,12,0,934.0,86.0,6.9,9.0,642.0,587.92,488.51
2016,1,9,12,15,728.5,149.5,6.85,9.0,586.0,557.1,463.01
2016,1,9,12,30,523.0,213.0,6.8,9.0,530.0,515.25,427.82
2016,1,9,12,45,407.5,244.0,6.75,9.5,490.5,485.4,402.1
2016,1,9,13,0,292.0,275.0,6.7,10.0,451.0,453.54,374.25
2016,1,9,13,15,269.5,273.5,6.65,10.0,434.5,443.46,366.23
2016,1,9,13,30,247.0,272.0,6.6,10.0,418.0,428.28,354.02
2016,1,9,13,45,299.0,254.5,6.55,10.0,425.5,449.79,372.85
2016,1,9,14,0,351.0,237.0,6.5,10.0,433.0,466.2,387.5
2016,1,9,14,15,191.5,222.5,6.45,9.5,328.5,347.94,289.7
2016,1,9,14,30,32.0,208.0,6.4,9.0,224.0,230.37,190.19
2016,1,9,14,45,68.5,206.5,6.4,9.0,239.0,252.04,209.53
2016,1,9,15,0,105.0,205.0,6.4,9.0,254.0,272.89,227.92
2016,1,9,15,15,151.5,187.0,6.25,8.5,250.5,285.39,239.82
2016,1,9,15,30,198.0,169.0,6.1,8.0,247.0,290.05,244.96
2016,1,9,15,45,186.5,152.0,6.0,8.0,219.0,262.67,221.73
2016,1,9,16,0,175.0,135.0,5.9,8.0,191.0,235.24,198.16
2016,1,9,16,15,164.5,115.0,5.55,7.0,161.0,204.79,172.18
2016,1,9,16,30,154.0,95.0,5.2,6.0,131.0,174.34,145.5
2016,1,9,16,45,133.0,74.5,4.9,5.5,101.0,139.14,113.9
2016,1,9,17,0,112.0,54.0,4.6,5.0,71.0,109.8,86.84
2016,1,9,17,15,56.0,36.0,4.35,4.5,44.5,63.32,44.83
2016,1,9,17,30,0.0,18.0,4.1,4.0,18.0,18.03,0.0
2016,1,9,17,45,0.0,9.0,3.9,4.0,9.0,8.85,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,13.76,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,22.03,12.45
2016,1,10,8,15,480.5,38.0,3.1,0.5,106.5,28.61,20.44
2016,1,10,8,30,587.0,48.0,3.2,1.0,153.0,34.88,26.72
2016,1,10,8,45,651.0,54.0,3.3,1.5,203.0,47.18,29.36
2016,1,10,9,0,715.0,60.0,3.4,2.0,253.0,94.4,52.05
2016,1,10,9,15,755.0,64.5,3.35,2.5,300.5,139.77,83.64
2016,1,10,9,30,795.0,69.0,3.3,3.0,348.0,188.22,123.73
2016,1,10,9,45,823.5,72.5,3.25,3.5,392.0,236.05,166.74
2016,1,10,10,0,852.0,76.0,3.2,4.0,436.0,285.18,211.96
2016,1,10,10,15,871.0,78.5,3.05,4.5,474.0,331.52,255.04
2016,1,10,10,30,890.0,81.0,2.9,5.0,512.0,377.7,297.27
2016,1,10,10,45,903.5,82.5,2.8,5.5,543.0,420.42,335.83
2016,1,10,11,0,917.0,84.0,2.7,6.0,574.0,463.87,373.83
2016,1,10,11,15,925.5,85.5,2.55,6.0,597.5,501.54,406.77
2016,1,10,11,30,934.0,87.0,2.4,6.0,621.0,537.26,437.23
2016,1,10,11,45,936.5,88.5,2.3,6.5,636.0,567.77,462.14
2016,1,10,12,0,939.0,90.0,2.2,7.0,651.0,595.64,484.26
2016,1,10,12,15,940.5,90.5,2.1,7.0,658.0,619.23,503.37
2016,1,10,12,30,942.0,91.0,2.0,7.0,665.0,639.9,519.8
2016,1,10,12,45,941.5,91.0,1.9,7.5,663.0,655.87,531.37
2016,1,10,13,0,941.0,91.0,1.8,8.0,661.0,668.69,540.27
2016,1,10,13,15,936.5,90.5,1.7,8.0,650.5,675.34,545.3
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,678.72,547.76
2016,1,10,13,45,923.5,89.5,1.55,8.0,621.0,676.33,546.21
2016,1,10,14,0,915.0,89.0,1.5,8.0,602.0,670.74,542.23
2016,1,10,14,15,903.5,87.5,1.5,8.0,575.5,661.27,535.65
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,646.83,525.29
2016,1,10,14,45,878.5,83.0,1.5,8.0,515.5,626.68,510.51
2016,1,10,15,0,865.0,80.0,1.5,8.0,482.0,603.86,493.44
2016,1,10,15,15,843.0,77.0,1.45,7.5,442.0,573.71,470.87
2016,1,10,15,30,821.0,74.0,1.4,7.0,402.0,541.62,446.24
2016,1,10,15,45,789.0,70.5,1.4,7.0,357.0,502.06,414.56
2016,1,10,16,0,757.0,67.0,1.4,7.0,312.0,461.64,381.27
2016,1,10,16,15,710.0,62.0,1.25,6.5,264.0,412.06,339.58
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,365.9,299.3
2016,1,10,16,45,586.5,49.5,1.0,5.5,167.0,304.33,245.53
2016,1,10,17,0,510.0,42.0,0.9,5.0,118.0,246.9,193.76
2016,1,10,17,15,255.0,37.0,0.95,4.5,75.0,139.71,102.49
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,38.28,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,164.5,14.5,1.1,0.5,28.5,14.25,0.0
2016,1,11,8,0,329.0,29.0,1.2,1.0,57.0,23.01,13.25
2016,1,11,8,15,435.5,39.5,1.25,1.5,102.0,30.0,21.66
2016,1,11,8,30,542.0,50.0,1.3,2.0,147.0,36.65,28.3
2016,1,11,8,45,605.0,57.0,1.4,3.0,195.5,49.14,31.42
2016,1,11,9,0,668.0,64.0,1.5,4.0,244.0,91.69,50.94
2016,1,11,9,15,709.5,69.0,1.5,4.5,290.5,135.74,81.38
2016,1,11,9,30,751.0,74.0,1.5,5.0,337.0,185.88,122.31
2016,1,11,9,45,538.5,121.0,1.55,6.0,321.5,217.22,159.69
2016,1,11,10,0,326.0,168.0,1.6,7.0,306.0,232.9,182.03
2016,1,11,10,15,584.5,128.0,1.55,7.0,401.5,289.49,224.06
2016,1,11,10,30,843.0,88.0,1.5,7.0,497.0,368.8,286.74
2016,1,11,10,45,854.5,91.0,1.5,7.5,527.5,410.48,323.32
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,451.03,358.2
2016,1,11,11,15,875.5,95.5,1.45,8.5,581.5,487.88,389.01
2016,1,11,11,30,885.0,97.0,1.4,9.0,605.0,523.01,417.55
2016,1,11,11,45,579.0,185.5,1.4,9.5,521.5,476.23,381.44
2016,1,11,12,0,273.0,274.0,1.4,10.0,438.0,411.99,329.97
2016,1,11,12,15,257.0,280.0,1.4,10.0,436.0,417.6,335.01
2016,1,11,12,30,241.0,286.0,1.4,10.0,434.0,419.93,336.94
2016,1,11,12,45,251.0,284.0,1.45,10.5,437.5,430.06,344.81
2016,1,11,13,0,261.0,282.0,1.5,11.0,441.0,442.45,354.31
2016,1,11,13,15,221.0,281.5,1.5,11.0,415.0,418.92,335.93
2016,1,11,13,30,181.0,281.0,1.5,11.0,389.0,396.9,318.74
2016,1,11,13,45,161.0,272.5,1.5,11.0,366.5,378.33,304.52
2016,1,11,14,0,141.0,264.0,1.5,11.0,344.0,359.06,289.63
2016,1,11,14,15,210.0,246.0,1.45,11.0,359.0,384.87,311.62
2016,1,11,14,30,279.0,228.0,1.4,11.0,374.0,414.1,335.7
2016,1,11,14,45,553.5,156.5,1.4,11.0,423.0,509.01,413.52
2016,1,11,15,0,828.0,85.0,1.4,11.0,472.0,589.56,477.59
