Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,11.07,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,22.44,13.48
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.0,28.0,19.83
2016,1,22,8,30,628.0,47.0,5.6,3.0,167.0,36.54,28.09
2016,1,22,8,45,689.0,52.5,5.9,3.5,218.5,54.14,31.42
2016,1,22,9,0,750.0,58.0,6.2,4.0,270.0,100.38,54.01
2016,1,22,9,15,788.0,62.0,6.25,4.5,319.5,148.02,88.52
2016,1,22,9,30,826.0,66.0,6.3,5.0,369.0,198.57,131.37
2016,1,22,9,45,854.5,68.5,6.35,5.5,414.5,248.23,176.77
2016,1,22,10,0,883.0,71.0,6.4,6.0,460.0,299.19,224.37
2016,1,22,10,15,900.5,73.0,6.35,6.5,500.0,350.05,272.07
2016,1,22,10,30,918.0,75.0,6.3,7.0,540.0,397.59,316.31
2016,1,22,10,45,933.0,76.0,6.3,7.5,573.0,442.59,357.61
2016,1,22,11,0,948.0,77.0,6.3,8.0,606.0,486.5,397.01
2016,1,22,11,15,956.5,78.0,6.2,8.0,631.5,526.02,432.53
2016,1,22,11,30,965.0,79.0,6.1,8.0,657.0,563.51,465.59
2016,1,22,11,45,968.0,81.0,6.1,8.5,673.5,596.83,493.85
2016,1,22,12,0,971.0,83.0,6.1,9.0,690.0,627.46,519.29
2016,1,22,12,15,973.5,83.0,6.05,9.0,698.5,653.0,541.06
2016,1,22,12,30,976.0,83.0,6.0,9.0,707.0,675.54,560.09
2016,1,22,12,45,977.0,82.5,6.0,9.5,707.0,693.52,574.36
2016,1,22,13,0,978.0,82.0,6.0,10.0,707.0,708.26,585.84
2016,1,22,13,15,975.0,81.5,5.9,10.0,697.5,717.08,593.28
2016,1,22,13,30,972.0,81.0,5.8,10.0,688.0,722.47,597.93
2016,1,22,13,45,967.5,80.0,5.75,10.5,670.5,722.92,597.72
2016,1,22,14,0,963.0,79.0,5.7,11.0,653.0,719.95,594.8
2016,1,22,14,15,954.0,78.0,5.6,11.0,627.0,710.66,587.82
2016,1,22,14,30,945.0,77.0,5.5,11.0,601.0,698.12,578.22
2016,1,22,14,45,931.0,75.5,5.45,11.0,567.5,678.74,563.33
2016,1,22,15,0,917.0,74.0,5.4,11.0,534.0,656.51,546.0
2016,1,22,15,15,898.0,71.5,5.25,10.5,493.5,627.49,523.7
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,599.08,501.35
2016,1,22,15,45,854.0,66.0,4.95,10.0,407.5,561.92,470.61
2016,1,22,16,0,829.0,63.0,4.8,10.0,362.0,523.32,438.04
2016,1,22,16,15,789.5,59.0,4.25,9.0,312.5,475.13,397.41
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,427.07,355.83
2016,1,22,16,45,690.0,49.0,3.2,7.5,211.5,368.35,303.8
2016,1,22,17,0,630.0,43.0,2.7,7.0,160.0,312.11,252.34
2016,1,22,17,15,525.0,34.5,2.5,6.0,111.5,240.1,187.69
2016,1,22,17,30,420.0,26.0,2.3,5.0,63.0,175.59,121.75
2016,1,22,17,45,210.0,13.0,2.1,4.5,31.5,70.57,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,14.0,1.25,0.5,34.5,10.56,0.0
2016,1,23,8,0,433.0,28.0,1.4,1.0,69.0,23.39,14.51
2016,1,23,8,15,533.0,36.0,1.35,1.5,117.5,28.52,20.49
2016,1,23,8,30,633.0,44.0,1.3,2.0,166.0,33.51,25.5
2016,1,23,8,45,692.0,49.5,1.3,3.0,217.0,52.24,29.27
2016,1,23,9,0,751.0,55.0,1.3,4.0,268.0,98.67,52.15
2016,1,23,9,15,788.0,58.5,1.3,4.5,317.5,145.94,86.2
2016,1,23,9,30,825.0,62.0,1.3,5.0,367.0,196.0,128.12
2016,1,23,9,45,850.5,65.0,1.3,6.0,412.0,245.5,172.25
2016,1,23,10,0,876.0,68.0,1.3,7.0,457.0,299.06,220.19
2016,1,23,10,15,893.5,70.0,1.3,7.5,496.0,346.73,263.43
2016,1,23,10,30,911.0,72.0,1.3,8.0,535.0,394.05,305.51
2016,1,23,10,45,923.0,74.0,1.35,8.5,567.5,438.59,344.52
2016,1,23,11,0,935.0,76.0,1.4,9.0,600.0,481.85,381.42
2016,1,23,11,15,943.5,77.0,1.4,9.5,625.0,521.0,413.9
2016,1,23,11,30,952.0,78.0,1.4,10.0,650.0,558.17,443.89
2016,1,23,11,45,954.0,80.0,1.45,10.5,666.5,590.65,469.82
2016,1,23,12,0,956.0,82.0,1.5,11.0,683.0,620.42,493.1
2016,1,23,12,15,958.0,82.5,1.6,11.5,691.5,645.89,513.07
2016,1,23,12,30,960.0,83.0,1.7,12.0,700.0,668.38,530.51
2016,1,23,12,45,959.5,83.5,1.8,12.5,699.5,686.25,544.27
2016,1,23,13,0,959.0,84.0,1.9,13.0,699.0,700.89,555.47
2016,1,23,13,15,956.0,83.5,2.0,13.0,689.5,709.59,563.28
2016,1,23,13,30,953.0,83.0,2.1,13.0,680.0,714.93,568.57
2016,1,23,13,45,946.5,82.0,2.25,13.0,662.5,714.06,569.58
2016,1,23,14,0,940.0,81.0,2.4,13.0,645.0,709.83,568.04
2016,1,23,14,15,931.0,80.0,2.45,13.0,619.5,700.66,562.16
2016,1,23,14,30,922.0,79.0,2.5,13.0,594.0,688.32,553.83
2016,1,23,14,45,909.0,77.0,2.55,13.5,561.0,669.29,539.37
2016,1,23,15,0,896.0,75.0,2.6,14.0,528.0,647.44,522.63
2016,1,23,15,15,877.5,72.5,2.55,13.5,488.5,619.06,502.11
2016,1,23,15,30,859.0,70.0,2.5,13.0,449.0,591.35,481.56
2016,1,23,15,45,832.5,67.0,2.45,13.0,403.5,553.76,452.01
2016,1,23,16,0,806.0,64.0,2.4,13.0,358.0,514.85,420.73
2016,1,23,16,15,767.0,60.0,2.15,12.0,309.0,467.48,382.71
2016,1,23,16,30,728.0,56.0,1.9,11.0,260.0,420.25,343.46
2016,1,23,16,45,668.0,50.5,1.7,10.0,209.5,362.63,294.54
2016,1,23,17,0,608.0,45.0,1.5,9.0,159.0,307.49,245.89
2016,1,23,17,15,505.5,36.0,1.55,8.5,111.5,239.53,185.66
2016,1,23,17,30,403.0,27.0,1.6,8.0,64.0,176.59,123.36
2016,1,23,17,45,201.5,13.5,1.7,7.5,32.0,79.01,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,11.9,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,24.21,15.05
2016,1,24,8,15,491.0,40.0,4.05,4.5,116.5,29.64,21.19
2016,1,24,8,30,593.0,49.0,4.1,5.0,165.0,34.84,26.35
2016,1,24,8,45,574.5,60.5,4.2,6.0,198.5,56.85,34.36
2016,1,24,9,0,556.0,72.0,4.3,7.0,232.0,96.99,57.45
2016,1,24,9,15,582.0,82.5,4.6,7.5,275.0,139.51,89.27
2016,1,24,9,30,608.0,93.0,4.9,8.0,318.0,184.05,126.89
2016,1,24,9,45,622.5,102.0,5.2,9.0,356.5,226.46,164.81
2016,1,24,10,0,637.0,111.0,5.5,10.0,395.0,269.35,203.62
2016,1,24,10,15,757.0,97.5,5.65,10.5,463.5,325.36,251.09
2016,1,24,10,30,877.0,84.0,5.8,11.0,532.0,392.16,308.0
2016,1,24,10,45,889.5,86.5,5.95,12.0,564.5,436.46,347.27
2016,1,24,11,0,902.0,89.0,6.1,13.0,597.0,479.66,384.63
2016,1,24,11,15,617.0,177.5,6.1,13.5,532.0,460.37,371.38
2016,1,24,11,30,332.0,266.0,6.1,14.0,467.0,420.21,338.88
2016,1,24,11,45,629.0,180.5,6.2,14.5,573.0,513.16,415.55
2016,1,24,12,0,926.0,95.0,6.3,15.0,679.0,618.59,501.49
2016,1,24,12,15,928.0,95.5,6.25,15.0,687.5,643.54,522.01
2016,1,24,12,30,930.0,96.0,6.2,15.0,696.0,665.62,540.23
2016,1,24,12,45,697.0,175.0,6.2,15.5,624.5,616.19,498.43
2016,1,24,13,0,464.0,254.0,6.2,16.0,553.0,555.32,447.08
2016,1,24,13,15,469.5,248.0,6.1,16.0,547.5,560.72,451.99
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,564.43,455.36
2016,1,24,13,45,688.5,168.5,5.95,16.5,590.5,637.97,515.83
2016,1,24,14,0,902.0,95.0,5.9,17.0,639.0,702.3,568.27
2016,1,24,14,15,892.0,93.5,5.8,17.0,613.0,694.58,562.28
2016,1,24,14,30,882.0,92.0,5.7,17.0,587.0,681.66,552.6
2016,1,24,14,45,875.5,87.0,5.6,17.0,555.5,664.24,539.51
2016,1,24,15,0,869.0,82.0,5.5,17.0,524.0,643.86,523.99
2016,1,24,15,15,849.0,79.5,5.2,17.0,484.5,615.14,501.04
2016,1,24,15,30,829.0,77.0,4.9,17.0,445.0,584.31,476.16
2016,1,24,15,45,795.5,75.0,4.65,17.0,399.5,544.49,443.95
2016,1,24,16,0,762.0,73.0,4.4,17.0,354.0,503.77,410.49
2016,1,24,16,15,721.0,68.0,3.95,16.0,305.0,455.4,371.45
2016,1,24,16,30,680.0,63.0,3.5,15.0,256.0,409.72,333.46
2016,1,24,16,45,611.0,57.5,3.1,14.0,205.5,349.91,282.9
2016,1,24,17,0,542.0,52.0,2.7,13.0,155.0,293.45,233.6
2016,1,24,17,15,437.5,41.5,2.65,12.5,108.5,222.45,171.59
2016,1,24,17,30,333.0,31.0,2.6,12.0,62.0,159.35,111.85
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.0,72.58,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,19.0,2.85,11.5,31.0,14.93,0.0
2016,1,25,8,0,241.0,38.0,3.1,12.0,62.0,29.64,19.11
2016,1,25,8,15,343.5,51.5,3.25,12.5,107.5,39.14,28.82
2016,1,25,8,30,446.0,65.0,3.4,13.0,153.0,49.62,38.61
2016,1,25,8,45,530.5,71.0,3.55,13.5,203.5,66.02,41.4
2016,1,25,9,0,615.0,77.0,3.7,14.0,254.0,106.8,61.72
2016,1,25,9,15,658.5,83.0,3.6,14.5,302.0,150.64,92.76
2016,1,25,9,30,702.0,89.0,3.5,15.0,350.0,198.19,131.15
2016,1,25,9,45,749.0,88.5,3.4,16.0,397.5,244.06,169.9
2016,1,25,10,0,796.0,88.0,3.3,17.0,445.0,295.76,214.08
2016,1,25,10,15,817.0,91.0,3.15,17.5,484.0,342.36,255.04
2016,1,25,10,30,838.0,94.0,3.0,18.0,523.0,389.2,295.38
2016,1,25,10,45,863.0,92.5,2.85,18.5,558.0,433.36,332.62
2016,1,25,11,0,888.0,91.0,2.7,19.0,593.0,477.41,368.75
2016,1,25,11,15,898.0,92.5,2.5,19.0,619.0,516.74,400.87
2016,1,25,11,30,908.0,94.0,2.3,19.0,645.0,555.61,431.61
2016,1,25,11,45,917.5,93.5,2.15,19.5,663.0,588.73,456.58
2016,1,25,12,0,927.0,93.0,2.0,20.0,681.0,619.63,479.13
2016,1,25,12,15,930.5,93.5,1.95,20.0,690.5,645.56,498.86
2016,1,25,12,30,934.0,94.0,1.9,20.0,700.0,668.67,516.2
2016,1,25,12,45,939.5,92.0,1.85,20.5,701.0,687.61,529.33
2016,1,25,13,0,945.0,90.0,1.8,21.0,702.0,703.52,540.07
2016,1,25,13,15,943.0,89.5,1.75,21.0,694.0,712.91,546.99
2016,1,25,13,30,941.0,89.0,1.7,21.0,686.0,718.98,551.53
2016,1,25,13,45,941.0,86.0,1.7,21.0,670.0,720.45,553.26
2016,1,25,14,0,941.0,83.0,1.7,21.0,654.0,718.54,552.52
2016,1,25,14,15,932.5,82.0,1.65,21.0,629.0,709.76,546.65
2016,1,25,14,30,924.0,81.0,1.6,21.0,604.0,697.79,538.37
2016,1,25,14,45,915.0,78.0,1.55,21.0,571.5,680.24,526.11
2016,1,25,15,0,906.0,75.0,1.5,21.0,539.0,659.72,511.6
2016,1,25,15,15,888.5,73.0,1.35,20.5,499.5,632.27,491.99
2016,1,25,15,30,871.0,71.0,1.2,20.0,460.0,605.44,472.37
2016,1,25,15,45,846.5,67.5,1.1,20.0,415.0,568.0,444.12
2016,1,25,16,0,822.0,64.0,1.0,20.0,370.0,529.08,414.21
2016,1,25,16,15,784.5,60.0,1.0,19.0,320.5,481.75,379.24
2016,1,25,16,30,747.0,56.0,1.0,18.0,271.0,434.42,342.73
2016,1,25,16,45,683.5,51.0,1.0,17.5,219.0,374.72,294.43
2016,1,25,17,0,620.0,46.0,1.0,17.0,167.0,317.68,246.36
2016,1,25,17,15,518.0,37.5,1.05,16.0,118.0,249.2,188.44
2016,1,25,17,30,416.0,29.0,1.1,15.0,69.0,185.61,129.69
2016,1,25,17,45,208.0,14.5,1.2,14.5,34.5,84.27,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,23.5,17.5,4.55,5.5,20.0,15.75,0.0
2016,1,26,8,0,47.0,35.0,4.8,6.0,40.0,30.51,20.48
2016,1,26,8,15,71.5,56.5,5.05,6.0,68.5,47.8,37.4
2016,1,26,8,30,96.0,78.0,5.3,6.0,97.0,64.55,53.29
2016,1,26,8,45,117.0,97.5,5.55,6.5,127.5,84.19,65.72
2016,1,26,9,0,138.0,117.0,5.8,7.0,158.0,110.47,85.27
2016,1,26,9,15,122.0,138.0,5.85,7.0,178.5,135.3,106.56
2016,1,26,9,30,106.0,159.0,5.9,7.0,199.0,158.56,127.25
2016,1,26,9,45,118.0,179.0,6.0,7.5,228.5,185.88,150.13
2016,1,26,10,0,130.0,199.0,6.1,8.0,258.0,214.32,173.99
2016,1,26,10,15,207.0,211.0,6.1,8.0,314.0,257.86,209.36
2016,1,26,10,30,284.0,223.0,6.1,8.0,370.0,305.7,248.95
2016,1,26,10,45,312.0,233.0,6.2,8.5,403.5,340.17,277.95
2016,1,26,11,0,340.0,243.0,6.3,9.0,437.0,376.18,308.03
2016,1,26,11,15,277.5,265.5,6.35,9.0,428.0,381.57,313.28
2016,1,26,11,30,215.0,288.0,6.4,9.0,419.0,382.53,314.27
2016,1,26,11,45,224.0,295.5,6.45,9.5,435.5,403.33,331.04
2016,1,26,12,0,233.0,303.0,6.5,10.0,452.0,424.04,347.56
2016,1,26,12,15,116.5,224.0,6.6,10.0,298.5,287.27,235.82
2016,1,26,12,30,0.0,145.0,6.7,10.0,145.0,140.31,112.51
2016,1,26,12,45,13.0,200.5,6.8,10.0,209.0,202.52,164.53
2016,1,26,13,0,26.0,256.0,6.9,10.0,273.0,265.72,216.75
2016,1,26,13,15,14.5,218.5,6.95,10.0,228.0,222.21,180.82
2016,1,26,13,30,3.0,181.0,7.0,10.0,183.0,178.15,144.25
2016,1,26,13,45,1.5,98.0,7.1,10.0,99.0,95.89,75.65
2016,1,26,14,0,0.0,15.0,7.2,10.0,15.0,14.49,6.71
2016,1,26,14,15,0.0,35.5,6.85,10.0,35.5,34.31,23.65
2016,1,26,14,30,0.0,56.0,6.5,10.0,56.0,54.14,40.6
2016,1,26,14,45,3.5,116.0,6.2,10.0,118.0,115.1,92.46
2016,1,26,15,0,7.0,176.0,5.9,10.0,180.0,178.34,145.81
2016,1,26,15,15,3.5,140.5,5.45,9.5,142.5,140.32,114.24
2016,1,26,15,30,0.0,105.0,5.0,9.0,105.0,102.44,82.49
2016,1,26,15,45,0.0,94.5,4.6,9.0,94.5,92.12,73.9
2016,1,26,16,0,0.0,84.0,4.2,9.0,84.0,81.79,65.2
2016,1,26,16,15,0.0,72.5,3.95,8.5,72.5,70.41,55.64
2016,1,26,16,30,0.0,61.0,3.7,8.0,61.0,59.02,45.9
2016,1,26,16,45,0.0,49.5,3.5,7.5,49.5,47.82,36.16
2016,1,26,17,0,0.0,38.0,3.3,7.0,38.0,36.7,26.31
2016,1,26,17,15,0.0,26.5,3.35,6.5,26.5,25.58,16.35
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,14.47,6.2
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,7.23,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,208.0,15.5,3.6,1.5,36.5,11.71,0.0
2016,1,27,8,0,416.0,31.0,3.8,2.0,73.0,23.88,15.2
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,29.32,21.11
2016,1,27,8,30,613.0,49.0,3.8,4.0,172.0,34.51,26.2
2016,1,27,8,45,675.0,54.5,3.85,5.0,224.0,60.34,34.0
2016,1,27,9,0,737.0,60.0,3.9,6.0,276.0,106.7,58.25
2016,1,27,9,15,774.5,64.5,4.0,6.5,325.5,154.71,93.87
2016,1,27,9,30,812.0,69.0,4.1,7.0,375.0,205.65,137.15
2016,1,27,9,45,839.5,71.5,4.25,8.0,421.0,255.05,181.67
2016,1,27,10,0,867.0,74.0,4.4,9.0,467.0,305.73,227.89
2016,1,27,10,15,885.0,76.5,4.3,9.0,507.0,354.3,273.02
2016,1,27,10,30,903.0,79.0,4.2,9.0,547.0,405.28,319.32
2016,1,27,10,45,917.0,80.0,4.1,9.5,580.5,449.9,358.93
2016,1,27,11,0,931.0,81.0,4.0,10.0,614.0,493.39,396.47
2016,1,27,11,15,940.0,82.5,3.95,10.0,640.0,533.59,431.33
2016,1,27,11,30,949.0,84.0,3.9,10.0,666.0,571.85,463.81
2016,1,27,11,45,955.0,84.5,3.9,10.5,683.5,605.38,491.14
2016,1,27,12,0,961.0,85.0,3.9,11.0,701.0,636.4,515.87
2016,1,27,12,15,964.0,85.5,3.9,11.0,710.0,662.95,537.62
2016,1,27,12,30,967.0,86.0,3.9,11.0,719.0,686.55,556.78
2016,1,27,12,45,969.5,85.0,3.9,11.5,720.0,705.25,570.96
2016,1,27,13,0,972.0,84.0,3.9,12.0,721.0,720.75,582.51
2016,1,27,13,15,970.0,83.5,3.85,12.0,712.5,730.48,590.43
2016,1,27,13,30,968.0,83.0,3.8,12.0,704.0,736.8,595.31
2016,1,27,13,45,966.0,81.5,3.8,12.5,687.5,738.64,596.06
2016,1,27,14,0,964.0,80.0,3.8,13.0,671.0,737.03,594.4
2016,1,27,14,15,956.5,78.5,3.75,12.5,645.5,728.31,589.56
2016,1,27,14,30,949.0,77.0,3.7,12.0,620.0,716.29,582.36
2016,1,27,14,45,937.5,75.5,3.65,12.0,587.5,698.44,569.39
2016,1,27,15,0,926.0,74.0,3.6,12.0,555.0,677.63,553.81
2016,1,27,15,15,909.0,71.5,3.4,12.0,515.0,649.5,531.85
2016,1,27,15,30,892.0,69.0,3.2,12.0,475.0,618.97,507.74
2016,1,27,15,45,871.5,65.5,3.0,12.0,429.5,583.15,479.08
2016,1,27,16,0,851.0,62.0,2.8,12.0,384.0,548.57,450.69
2016,1,27,16,15,815.5,58.5,2.4,11.0,334.0,501.74,412.8
2016,1,27,16,30,780.0,55.0,2.0,10.0,284.0,454.7,373.47
2016,1,27,16,45,727.5,49.5,1.6,9.0,232.0,397.85,324.81
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,342.87,275.88
2016,1,27,17,15,580.0,36.0,1.2,7.5,129.0,271.54,213.02
2016,1,27,17,30,485.0,28.0,1.2,7.0,78.0,206.79,151.76
2016,1,27,17,45,242.5,14.0,1.25,6.5,39.0,94.64,9.69
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.5,11.1,0.0
2016,1,28,8,0,469.0,28.0,3.7,5.0,77.0,22.84,14.17
2016,1,28,8,15,564.0,35.5,3.55,6.0,126.5,27.52,19.23
2016,1,28,8,30,659.0,43.0,3.4,7.0,176.0,32.05,23.65
2016,1,28,8,45,716.5,47.5,3.25,8.0,228.0,56.29,28.57
2016,1,28,9,0,774.0,52.0,3.1,9.0,280.0,103.82,53.34
2016,1,28,9,15,809.5,55.5,3.1,10.0,330.0,152.74,89.33
2016,1,28,9,30,845.0,59.0,3.1,11.0,380.0,207.67,135.36
2016,1,28,9,45,871.0,61.0,3.15,12.0,426.0,257.91,180.03
2016,1,28,10,0,897.0,63.0,3.2,13.0,472.0,309.11,225.96
2016,1,28,10,15,913.5,65.0,3.3,13.5,512.0,357.92,270.22
2016,1,28,10,30,930.0,67.0,3.4,14.0,552.0,406.28,313.29
2016,1,28,10,45,942.5,68.0,3.5,15.0,585.0,451.38,352.14
2016,1,28,11,0,955.0,69.0,3.6,16.0,618.0,495.17,388.78
2016,1,28,11,15,963.0,70.0,3.6,16.5,643.5,535.26,422.05
2016,1,28,11,30,971.0,71.0,3.6,17.0,669.0,573.28,452.79
2016,1,28,11,45,974.0,72.5,3.65,17.5,686.0,606.77,479.43
2016,1,28,12,0,977.0,74.0,3.7,18.0,703.0,637.55,503.38
2016,1,28,12,15,979.5,74.5,3.7,18.0,712.0,664.17,524.58
2016,1,28,12,30,982.0,75.0,3.7,18.0,721.0,687.76,543.2
2016,1,28,12,45,982.5,75.0,3.7,18.5,721.5,706.43,556.88
2016,1,28,13,0,983.0,75.0,3.7,19.0,722.0,721.8,567.93
2016,1,28,13,15,981.0,74.5,3.7,19.0,713.5,731.62,575.35
2016,1,28,13,30,979.0,74.0,3.7,19.0,705.0,737.97,580.28
2016,1,28,13,45,975.0,73.0,3.7,19.0,688.0,738.97,581.46
2016,1,28,14,0,971.0,72.0,3.7,19.0,671.0,736.49,580.27
2016,1,28,14,15,964.0,71.0,3.6,19.0,646.0,728.55,574.86
2016,1,28,14,30,957.0,70.0,3.5,19.0,621.0,717.27,567.14
2016,1,28,14,45,940.5,70.5,3.45,19.0,587.5,698.17,553.98
2016,1,28,15,0,924.0,71.0,3.4,19.0,554.0,676.25,537.97
2016,1,28,15,15,907.5,69.0,2.95,18.5,514.5,648.94,517.24
2016,1,28,15,30,891.0,67.0,2.5,18.0,475.0,619.23,494.26
2016,1,28,15,45,869.0,64.0,2.1,17.5,430.0,583.03,466.04
2016,1,28,16,0,847.0,61.0,1.7,17.0,385.0,548.21,438.05
2016,1,28,16,15,812.5,57.5,1.6,16.0,335.0,501.89,402.69
2016,1,28,16,30,778.0,54.0,1.5,15.0,285.0,455.31,365.78
2016,1,28,16,45,726.0,48.5,1.4,14.0,233.0,398.58,319.32
2016,1,28,17,0,674.0,43.0,1.3,13.0,181.0,343.71,272.37
2016,1,28,17,15,581.0,36.0,1.3,13.0,130.5,273.95,211.43
2016,1,28,17,30,488.0,29.0,1.3,13.0,80.0,210.45,152.48
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.0,96.9,21.2
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,40.0,11.53,0.0
2016,1,29,8,0,482.0,29.0,3.3,10.0,80.0,23.77,14.7
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.5,28.38,19.64
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,32.87,23.98
2016,1,29,8,45,722.0,49.0,3.6,12.0,233.0,59.07,29.65
2016,1,29,9,0,775.0,54.0,3.7,13.0,285.0,107.12,54.99
2016,1,29,9,15,810.0,58.0,3.7,14.0,335.0,156.62,91.22
2016,1,29,9,30,845.0,62.0,3.7,15.0,385.0,208.71,134.47
2016,1,29,9,45,868.5,65.0,3.7,16.0,431.0,262.74,181.78
2016,1,29,10,0,892.0,68.0,3.7,17.0,477.0,314.22,227.34
2016,1,29,10,15,908.5,70.0,4.05,17.5,517.0,362.98,271.14
2016,1,29,10,30,925.0,72.0,4.4,18.0,557.0,411.31,313.98
2016,1,29,10,45,936.0,73.5,4.75,19.0,590.0,456.22,352.74
2016,1,29,11,0,947.0,75.0,5.1,20.0,623.0,499.73,389.38
2016,1,29,11,15,954.5,76.0,5.15,20.0,648.0,539.45,423.17
2016,1,29,11,30,962.0,77.0,5.2,20.0,673.0,577.08,454.62
2016,1,29,11,45,964.0,79.0,5.3,20.5,690.0,610.38,481.34
2016,1,29,12,0,966.0,81.0,5.4,21.0,707.0,640.94,505.38
2016,1,29,12,15,968.0,81.5,5.45,21.0,715.5,667.14,526.59
2016,1,29,12,30,970.0,82.0,5.5,21.0,724.0,690.32,545.25
2016,1,29,12,45,969.0,82.5,5.55,21.0,723.5,708.45,559.91
2016,1,29,13,0,968.0,83.0,5.6,21.0,723.0,723.28,571.97
2016,1,29,13,15,965.5,82.5,5.6,21.0,714.5,732.74,579.42
2016,1,29,13,30,963.0,82.0,5.6,21.0,706.0,738.76,584.2
2016,1,29,13,45,957.5,81.5,5.65,21.0,688.5,739.33,585.27
2016,1,29,14,0,952.0,81.0,5.7,21.0,671.0,736.47,583.97
2016,1,29,14,15,943.5,79.5,5.6,20.5,646.0,727.15,578.56
2016,1,29,14,30,935.0,78.0,5.5,20.0,621.0,714.56,570.82
2016,1,29,14,45,924.5,76.0,5.45,20.0,588.0,696.95,558.44
2016,1,29,15,0,914.0,74.0,5.4,20.0,555.0,676.38,543.17
2016,1,29,15,15,897.5,72.0,5.15,19.5,515.5,649.22,523.0
2016,1,29,15,30,881.0,70.0,4.9,19.0,476.0,619.7,500.67
2016,1,29,15,45,857.0,67.0,4.65,19.0,430.5,585.53,473.28
2016,1,29,16,0,833.0,64.0,4.4,19.0,385.0,546.84,441.97
2016,1,29,16,15,798.0,60.0,4.05,18.0,335.5,499.97,405.03
2016,1,29,16,30,763.0,56.0,3.7,17.0,286.0,452.9,366.83
2016,1,29,16,45,709.5,51.0,3.4,16.0,234.0,396.36,319.68
2016,1,29,17,0,656.0,46.0,3.1,15.0,182.0,341.75,272.32
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.0,271.59,211.28
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,207.69,152.59
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,97.94,31.27
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,39.5,12.41,0.0
2016,1,30,8,0,433.0,33.0,4.2,8.0,79.0,25.44,16.35
2016,1,30,8,15,531.5,41.5,4.15,8.5,129.5,30.32,21.56
2016,1,30,8,30,630.0,50.0,4.1,9.0,180.0,35.01,26.13
2016,1,30,8,45,692.0,55.0,4.1,10.0,233.0,64.92,34.89
2016,1,30,9,0,754.0,60.0,4.1,11.0,286.0,112.26,60.38
2016,1,30,9,15,791.0,64.0,4.15,12.0,336.5,161.07,96.54
2016,1,30,9,30,828.0,68.0,4.2,13.0,387.0,212.75,139.79
2016,1,30,9,45,855.0,71.0,4.3,14.0,433.5,263.67,184.87
2016,1,30,10,0,882.0,74.0,4.4,15.0,480.0,315.82,231.36
2016,1,30,10,15,899.5,76.0,4.5,16.0,520.5,367.68,277.31
2016,1,30,10,30,917.0,78.0,4.6,17.0,561.0,416.18,319.6
2016,1,30,10,45,929.0,80.0,4.7,18.0,595.0,461.81,358.56
2016,1,30,11,0,941.0,82.0,4.8,19.0,629.0,506.15,395.35
2016,1,30,11,15,949.0,83.0,4.85,19.5,654.5,546.07,428.39
2016,1,30,11,30,957.0,84.0,4.9,20.0,680.0,583.95,459.02
2016,1,30,11,45,961.5,85.0,5.0,20.5,697.5,617.65,485.9
2016,1,30,12,0,966.0,86.0,5.1,21.0,715.0,648.75,510.24
2016,1,30,12,15,968.0,86.5,5.1,21.0,723.5,675.07,531.24
2016,1,30,12,30,970.0,87.0,5.1,21.0,732.0,698.37,549.68
2016,1,30,12,45,969.0,87.5,5.15,21.5,732.0,716.61,563.22
2016,1,30,13,0,968.0,88.0,5.2,22.0,732.0,731.54,574.13
2016,1,30,13,15,965.0,87.5,5.2,22.0,722.5,740.76,581.3
2016,1,30,13,30,962.0,87.0,5.2,22.0,713.0,746.54,585.85
2016,1,30,13,45,955.0,86.5,5.2,22.0,695.5,746.14,586.02
2016,1,30,14,0,948.0,86.0,5.2,22.0,678.0,742.33,583.85
2016,1,30,14,15,939.0,84.5,5.1,22.0,652.0,732.74,577.15
2016,1,30,14,30,930.0,83.0,5.0,22.0,626.0,719.89,568.2
2016,1,30,14,45,918.0,81.0,4.9,22.0,592.5,701.38,555.1
2016,1,30,15,0,906.0,79.0,4.8,22.0,559.0,679.95,539.24
2016,1,30,15,15,888.5,76.5,4.55,21.5,519.0,651.75,518.54
2016,1,30,15,30,871.0,74.0,4.3,21.0,479.0,624.24,497.96
2016,1,30,15,45,844.0,71.5,4.05,20.5,433.0,586.06,469.18
2016,1,30,16,0,817.0,69.0,3.8,20.0,387.0,546.51,438.68
2016,1,30,16,15,780.5,65.0,3.6,19.0,337.0,499.17,402.17
2016,1,30,16,30,744.0,61.0,3.4,18.0,287.0,451.74,364.28
2016,1,30,16,45,687.5,55.0,3.2,17.0,235.0,393.1,316.04
2016,1,30,17,0,631.0,49.0,3.0,16.0,183.0,336.63,267.75
2016,1,30,17,15,537.5,41.0,3.1,15.5,133.0,269.59,209.39
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,206.6,152.08
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,97.03,38.26
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.0,16.5,3.7,10.5,39.0,12.33,0.0
2016,1,31,8,0,414.0,33.0,3.9,11.0,78.0,25.29,16.07
2016,1,31,8,15,510.5,41.5,3.8,11.5,127.5,30.17,21.17
2016,1,31,8,30,607.0,50.0,3.7,12.0,177.0,34.85,25.67
2016,1,31,8,45,674.0,54.0,3.65,13.0,229.5,64.7,34.0
2016,1,31,9,0,741.0,58.0,3.6,14.0,282.0,110.85,58.71
2016,1,31,9,15,778.0,61.5,3.45,15.0,332.0,158.7,93.96
2016,1,31,9,30,815.0,65.0,3.3,16.0,382.0,209.42,135.98
2016,1,31,9,45,843.5,67.0,3.2,17.0,428.0,259.29,179.47
2016,1,31,10,0,872.0,69.0,3.1,18.0,474.0,313.66,226.78
2016,1,31,10,15,889.5,71.5,3.05,19.0,514.0,362.55,269.35
2016,1,31,10,30,907.0,74.0,3.0,20.0,554.0,411.14,310.58
2016,1,31,10,45,919.5,75.0,2.95,21.0,587.5,455.7,347.51
2016,1,31,11,0,932.0,76.0,2.9,22.0,621.0,499.02,382.23
2016,1,31,11,15,940.0,77.5,2.95,22.5,646.5,539.12,414.41
2016,1,31,11,30,948.0,79.0,3.0,23.0,672.0,577.22,444.22
2016,1,31,11,45,948.0,82.0,3.05,23.5,688.5,610.12,469.43
2016,1,31,12,0,948.0,85.0,3.1,24.0,705.0,640.22,491.99
2016,1,31,12,15,950.0,85.5,3.05,24.0,713.5,666.16,511.74
2016,1,31,12,30,952.0,86.0,3.0,24.0,722.0,689.14,529.03
2016,1,31,12,45,952.5,85.5,3.0,24.5,722.5,707.07,541.64
2016,1,31,13,0,953.0,85.0,3.0,25.0,723.0,721.77,551.78
2016,1,31,13,15,950.5,84.5,2.9,25.0,714.5,731.17,558.05
2016,1,31,13,30,948.0,84.0,2.8,25.0,706.0,737.18,562.05
2016,1,31,13,45,943.0,83.0,2.75,25.0,688.5,737.57,562.49
2016,1,31,14,0,938.0,82.0,2.7,25.0,671.0,734.57,560.71
2016,1,31,14,15,929.5,81.0,2.5,25.0,646.0,725.84,554.24
2016,1,31,14,30,921.0,80.0,2.3,25.0,621.0,713.89,545.61
2016,1,31,14,45,908.5,78.0,2.15,25.0,588.0,695.07,532.52
2016,1,31,15,0,896.0,76.0,2.0,25.0,555.0,673.38,517.0
2016,1,31,15,15,879.0,74.0,1.8,24.5,515.5,646.13,497.77
2016,1,31,15,30,862.0,72.0,1.6,24.0,476.0,619.61,478.61
2016,1,31,15,45,836.5,69.5,1.4,24.0,430.5,582.42,450.47
2016,1,31,16,0,811.0,67.0,1.2,24.0,385.0,543.82,420.82
2016,1,31,16,15,775.5,63.0,1.15,23.0,336.0,497.06,386.88
2016,1,31,16,30,740.0,59.0,1.1,22.0,287.0,450.18,351.51
2016,1,31,16,45,683.0,54.0,1.05,21.5,235.0,392.36,305.68
2016,1,31,17,0,626.0,49.0,1.0,21.0,183.0,336.75,259.83
2016,1,31,17,15,533.0,41.0,1.05,20.5,133.5,269.67,203.93
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,206.71,149.05
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,97.68,43.46
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,14.56,1.37
