Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,30.06,20.19
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,36.01,26.3
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,41.73,31.73
2016,2,1,8,45,278.0,59.0,2.1,14.0,118.0,54.14,33.84
2016,2,1,9,0,0.0,60.0,2.3,15.0,60.0,57.98,43.77
2016,2,1,9,15,0.0,91.5,2.6,15.5,91.5,87.04,68.07
2016,2,1,9,30,0.0,123.0,2.9,16.0,123.0,115.88,91.75
2016,2,1,9,45,0.5,138.0,3.25,16.5,138.0,130.37,103.25
2016,2,1,10,0,1.0,153.0,3.6,17.0,153.0,144.95,114.71
2016,2,1,10,15,21.0,187.0,3.9,17.5,198.0,183.28,144.94
2016,2,1,10,30,41.0,221.0,4.2,18.0,243.0,220.7,174.26
2016,2,1,10,45,207.5,234.0,4.5,19.0,355.0,303.98,238.7
2016,2,1,11,0,374.0,247.0,4.8,20.0,467.0,400.93,313.75
2016,2,1,11,15,644.5,170.0,5.05,20.0,568.0,479.77,377.06
2016,2,1,11,30,915.0,93.0,5.3,20.0,669.0,576.01,454.46
2016,2,1,11,45,916.0,95.5,5.55,20.5,685.5,608.16,480.29
2016,2,1,12,0,917.0,98.0,5.8,21.0,702.0,637.64,503.82
2016,2,1,12,15,920.0,98.5,5.95,21.0,711.0,663.62,525.11
2016,2,1,12,30,923.0,99.0,6.1,21.0,720.0,686.78,544.03
2016,2,1,12,45,921.5,100.0,6.35,21.5,719.5,704.56,557.9
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,719.18,569.25
2016,2,1,13,15,916.5,100.5,6.75,22.0,710.5,727.73,576.76
2016,2,1,13,30,913.0,100.0,6.9,22.0,702.0,732.99,581.44
2016,2,1,13,45,905.0,100.0,7.05,22.0,684.5,732.38,581.86
2016,2,1,14,0,897.0,100.0,7.2,22.0,667.0,730.8,581.7
2016,2,1,14,15,887.5,98.5,7.2,22.0,641.0,721.39,575.37
2016,2,1,14,30,878.0,97.0,7.2,22.0,615.0,708.86,566.78
2016,2,1,14,45,859.5,96.0,7.2,22.0,581.5,687.84,551.27
2016,2,1,15,0,841.0,95.0,7.2,22.0,548.0,664.2,533.61
2016,2,1,15,15,821.0,92.5,6.9,21.5,508.0,635.58,512.32
2016,2,1,15,30,801.0,90.0,6.6,21.0,468.0,604.87,489.08
2016,2,1,15,45,763.0,88.5,6.3,21.0,421.5,562.64,455.43
2016,2,1,16,0,725.0,87.0,6.0,21.0,375.0,522.06,422.55
2016,2,1,16,15,684.0,82.0,5.45,20.5,326.0,473.86,383.55
2016,2,1,16,30,643.0,77.0,4.9,20.0,277.0,426.11,344.02
2016,2,1,16,45,576.0,70.5,4.4,19.5,226.0,365.25,293.17
2016,2,1,17,0,509.0,64.0,3.9,19.0,175.0,307.54,243.83
2016,2,1,17,15,415.5,52.5,3.75,18.5,127.5,237.88,184.37
2016,2,1,17,30,322.0,41.0,3.6,18.0,80.0,174.92,129.16
2016,2,1,17,45,161.0,20.5,3.45,17.5,40.0,83.99,41.69
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,12.18,0.98
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,25.03,16.14
2016,2,2,8,15,575.5,41.0,3.75,10.0,140.5,32.27,23.24
2016,2,2,8,30,672.0,49.0,4.0,11.0,193.0,37.02,27.76
2016,2,2,8,45,727.0,54.0,4.3,12.0,246.5,69.62,35.6
2016,2,2,9,0,782.0,59.0,4.6,13.0,300.0,118.8,63.47
2016,2,2,9,15,817.5,63.0,4.95,13.5,351.5,169.31,101.85
2016,2,2,9,30,853.0,67.0,5.3,14.0,403.0,222.52,147.16
2016,2,2,9,45,876.0,70.5,5.7,14.5,450.0,274.57,194.12
2016,2,2,10,0,899.0,74.0,6.1,15.0,497.0,330.52,244.76
2016,2,2,10,15,916.5,76.0,6.05,15.0,538.0,380.49,290.6
2016,2,2,10,30,934.0,78.0,6.0,15.0,579.0,430.1,335.4
2016,2,2,10,45,944.0,80.5,5.95,15.5,613.0,476.38,375.98
2016,2,2,11,0,954.0,83.0,5.9,16.0,647.0,521.18,414.26
2016,2,2,11,15,962.5,84.5,5.85,16.0,673.5,562.6,449.69
2016,2,2,11,30,971.0,86.0,5.8,16.0,700.0,601.98,482.72
2016,2,2,11,45,974.0,87.5,5.8,16.5,717.5,636.03,510.09
2016,2,2,12,0,977.0,89.0,5.8,17.0,735.0,667.34,534.72
2016,2,2,12,15,979.5,89.5,5.7,17.0,744.0,694.48,556.43
2016,2,2,12,30,982.0,90.0,5.6,17.0,753.0,718.58,575.44
2016,2,2,12,45,981.5,90.0,5.55,17.5,753.0,737.05,589.0
2016,2,2,13,0,981.0,90.0,5.5,18.0,753.0,752.17,599.52
2016,2,2,13,15,978.0,89.5,5.4,18.0,744.0,761.67,606.33
2016,2,2,13,30,975.0,89.0,5.3,18.0,735.0,767.67,610.66
2016,2,2,13,45,969.0,88.0,5.25,18.0,717.5,767.57,610.83
2016,2,2,14,0,963.0,87.0,5.2,18.0,700.0,763.97,608.58
2016,2,2,14,15,954.5,86.0,5.05,18.0,674.0,755.21,602.19
2016,2,2,14,30,946.0,85.0,4.9,18.0,648.0,743.12,593.47
2016,2,2,14,45,934.0,83.0,4.8,18.0,614.0,724.39,580.14
2016,2,2,15,0,922.0,81.0,4.7,18.0,580.0,702.67,564.46
2016,2,2,15,15,904.5,78.5,4.35,17.5,539.5,674.04,542.79
2016,2,2,15,30,887.0,76.0,4.0,17.0,499.0,646.09,521.61
2016,2,2,15,45,862.5,73.0,3.7,17.0,452.5,608.17,491.8
2016,2,2,16,0,838.0,70.0,3.4,17.0,406.0,568.68,460.26
2016,2,2,16,15,802.5,66.0,2.95,16.0,355.0,520.83,422.73
2016,2,2,16,30,767.0,62.0,2.5,15.0,304.0,472.76,383.8
2016,2,2,16,45,710.0,57.0,2.1,14.0,250.5,413.5,334.75
2016,2,2,17,0,653.0,52.0,1.7,13.0,197.0,356.33,285.68
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.0,287.02,226.17
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,221.59,167.69
2016,2,2,17,45,280.5,23.5,1.75,10.5,53.0,127.78,72.35
2016,2,2,18,0,97.0,11.0,1.8,10.0,13.0,36.68,0.0
2016,2,2,18,15,48.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.5,11.66,1.42
2016,2,3,8,0,504.0,32.0,5.2,3.0,91.0,26.18,17.67
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,31.13,22.86
2016,2,3,8,30,686.0,48.0,5.5,4.0,196.0,35.92,27.57
2016,2,3,8,45,746.0,52.0,5.65,4.5,251.0,70.25,35.95
2016,2,3,9,0,806.0,56.0,5.8,5.0,306.0,120.23,65.44
2016,2,3,9,15,839.5,59.5,5.7,5.5,357.5,171.42,105.9
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,228.45,156.12
2016,2,3,9,45,897.0,65.0,5.55,6.5,456.5,280.43,204.42
2016,2,3,10,0,921.0,67.0,5.5,7.0,504.0,333.17,253.75
2016,2,3,10,15,937.0,69.0,5.45,7.5,545.0,383.67,300.88
2016,2,3,10,30,953.0,71.0,5.4,8.0,586.0,433.64,346.55
2016,2,3,10,45,963.5,73.0,5.4,8.5,620.0,480.48,388.63
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,525.84,428.33
2016,2,3,11,15,981.5,76.0,5.35,9.5,680.0,567.03,463.53
2016,2,3,11,30,989.0,77.0,5.3,10.0,706.0,606.06,496.03
2016,2,3,11,45,990.0,79.0,5.3,10.5,723.5,640.01,523.81
2016,2,3,12,0,991.0,81.0,5.3,11.0,741.0,671.07,548.66
2016,2,3,12,15,993.5,81.5,5.2,11.0,750.0,698.55,570.95
2016,2,3,12,30,996.0,82.0,5.1,11.0,759.0,722.94,590.44
2016,2,3,12,45,994.0,82.5,5.1,11.5,758.5,741.16,604.2
2016,2,3,13,0,992.0,83.0,5.1,12.0,758.0,755.93,614.32
2016,2,3,13,15,989.5,83.0,5.05,12.0,749.5,766.37,622.14
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,773.29,627.44
2016,2,3,13,45,981.5,82.5,4.95,12.0,723.5,774.06,628.25
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,771.3,626.57
2016,2,3,14,15,968.0,80.5,4.85,12.0,680.0,762.25,620.29
2016,2,3,14,30,960.0,79.0,4.8,12.0,654.0,749.81,611.6
2016,2,3,14,45,947.0,78.5,4.8,12.0,620.5,731.79,599.01
2016,2,3,15,0,934.0,78.0,4.8,12.0,587.0,710.79,584.2
2016,2,3,15,15,917.5,75.5,4.7,11.5,546.5,682.5,563.6
2016,2,3,15,30,901.0,73.0,4.6,11.0,506.0,651.73,540.51
2016,2,3,15,45,877.0,70.5,4.5,11.0,459.5,617.32,512.95
2016,2,3,16,0,853.0,68.0,4.4,11.0,413.0,578.2,481.18
2016,2,3,16,15,819.0,64.5,3.95,10.0,362.0,531.15,442.97
2016,2,3,16,30,785.0,61.0,3.5,9.0,311.0,483.74,403.68
2016,2,3,16,45,732.5,55.5,3.05,8.5,257.5,425.24,353.3
2016,2,3,17,0,680.0,50.0,2.6,8.0,204.0,368.54,302.8
2016,2,3,17,15,592.5,42.5,2.45,7.0,151.5,297.92,240.36
2016,2,3,17,30,505.0,35.0,2.3,6.0,99.0,236.81,183.67
2016,2,3,17,45,335.0,23.0,2.2,5.5,57.0,146.17,89.66
2016,2,3,18,0,165.0,11.0,2.1,5.0,15.0,55.34,0.0
2016,2,3,18,15,82.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.0,1.2,2.0,47.5,12.49,2.52
2016,2,4,8,0,527.0,32.0,1.3,3.0,95.0,26.02,17.66
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,30.49,22.38
2016,2,4,8,30,703.0,47.0,1.3,4.0,201.0,34.85,26.67
2016,2,4,8,45,754.0,52.0,1.35,5.0,255.5,72.35,36.71
2016,2,4,9,0,805.0,57.0,1.4,6.0,310.0,122.98,67.13
2016,2,4,9,15,839.0,61.0,1.45,6.5,361.5,174.79,107.77
2016,2,4,9,30,873.0,65.0,1.5,7.0,413.0,229.11,154.86
2016,2,4,9,45,895.5,67.5,1.6,8.0,460.5,284.7,204.75
2016,2,4,10,0,918.0,70.0,1.7,9.0,508.0,337.54,252.31
2016,2,4,10,15,934.5,72.0,1.8,9.5,549.5,388.23,298.0
2016,2,4,10,30,951.0,74.0,1.9,10.0,591.0,438.44,342.25
2016,2,4,10,45,962.5,75.5,2.0,10.5,625.5,485.3,382.76
2016,2,4,11,0,974.0,77.0,2.1,11.0,660.0,530.74,421.02
2016,2,4,11,15,982.0,78.5,2.1,11.0,686.5,572.77,456.04
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,612.68,488.55
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,646.82,515.2
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,677.81,538.86
2016,2,4,12,15,984.5,90.0,2.15,12.0,755.5,704.73,559.58
2016,2,4,12,30,987.0,90.0,2.1,12.0,765.0,728.57,577.66
2016,2,4,12,45,990.5,89.0,2.1,12.5,766.0,748.88,592.2
2016,2,4,13,0,994.0,88.0,2.1,13.0,767.0,765.91,603.35
2016,2,4,13,15,991.5,87.5,2.0,13.0,758.5,775.95,609.8
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,782.43,613.84
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,783.62,614.68
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,781.24,613.16
2016,2,4,14,15,974.0,82.5,1.75,13.0,689.5,772.18,607.06
2016,2,4,14,30,966.0,81.0,1.7,13.0,663.0,759.71,598.7
2016,2,4,14,45,945.0,83.0,1.65,13.0,627.5,738.87,584.44
2016,2,4,15,0,924.0,85.0,1.6,13.0,592.0,715.28,568.3
2016,2,4,15,15,907.0,82.5,1.45,12.5,551.0,689.93,550.07
2016,2,4,15,30,890.0,80.0,1.3,12.0,510.0,659.11,527.5
2016,2,4,15,45,866.5,76.5,1.2,12.0,463.5,620.98,498.59
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,581.2,467.88
2016,2,4,16,15,808.0,69.0,1.0,11.5,365.5,533.18,430.92
2016,2,4,16,30,773.0,65.0,0.9,11.0,314.0,484.86,392.56
2016,2,4,16,45,720.0,59.5,0.85,10.5,260.0,426.27,345.09
2016,2,4,17,0,667.0,54.0,0.8,10.0,206.0,369.47,297.15
2016,2,4,17,15,579.0,45.5,0.9,9.0,153.5,300.97,239.06
2016,2,4,17,30,491.0,37.0,1.0,8.0,101.0,235.71,181.09
2016,2,4,17,45,325.0,24.5,1.15,7.0,58.5,146.6,93.15
2016,2,4,18,0,159.0,12.0,1.3,6.0,16.0,55.19,0.0
2016,2,4,18,15,79.5,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,13.7,3.79
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,28.35,19.69
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,33.03,24.59
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,37.52,29.0
2016,2,5,8,45,685.0,61.0,2.65,6.0,247.5,75.74,40.73
2016,2,5,9,0,735.0,68.0,2.7,7.0,300.0,128.05,74.07
2016,2,5,9,15,771.0,72.5,3.15,8.0,351.0,177.06,112.53
2016,2,5,9,30,807.0,77.0,3.6,9.0,402.0,228.94,157.32
2016,2,5,9,45,829.0,81.0,4.05,10.0,448.0,279.35,203.0
2016,2,5,10,0,851.0,85.0,4.5,11.0,494.0,330.58,249.63
2016,2,5,10,15,869.0,87.5,4.45,11.0,534.5,379.58,294.54
2016,2,5,10,30,887.0,90.0,4.4,11.0,575.0,428.45,338.51
2016,2,5,10,45,898.0,93.0,4.4,11.5,609.0,474.35,378.58
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,519.02,416.54
2016,2,5,11,15,751.0,149.0,4.35,12.5,613.5,522.1,420.14
2016,2,5,11,30,593.0,202.0,4.3,13.0,584.0,513.53,413.17
2016,2,5,11,45,763.0,152.0,4.25,13.5,657.0,584.94,470.56
2016,2,5,12,0,933.0,102.0,4.2,14.0,730.0,663.34,532.14
2016,2,5,12,15,714.0,180.5,4.15,14.0,664.5,626.74,501.82
2016,2,5,12,30,495.0,259.0,4.1,14.0,599.0,577.7,461.58
2016,2,5,12,45,532.5,245.5,4.05,14.0,611.5,601.54,481.14
2016,2,5,13,0,570.0,232.0,4.0,14.0,624.0,624.48,499.59
2016,2,5,13,15,750.5,167.5,3.95,14.0,677.5,695.95,557.27
2016,2,5,13,30,931.0,103.0,3.9,14.0,731.0,761.9,608.84
2016,2,5,13,45,925.0,102.5,3.9,14.0,713.5,762.29,609.18
2016,2,5,14,0,919.0,102.0,3.9,14.0,696.0,759.34,607.63
2016,2,5,14,15,910.5,100.5,3.85,14.0,671.0,750.29,601.52
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,740.87,595.3
2016,2,5,14,45,877.5,101.0,3.75,14.0,610.5,718.5,579.49
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,693.57,560.99
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,664.93,540.31
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,634.06,517.56
2016,2,5,15,45,789.0,93.0,3.3,13.0,448.5,594.91,487.19
2016,2,5,16,0,762.0,89.0,3.2,13.0,402.0,556.78,456.99
2016,2,5,16,15,724.0,84.0,2.75,12.0,352.0,508.48,418.74
2016,2,5,16,30,686.0,79.0,2.3,11.0,302.0,460.32,379.47
2016,2,5,16,45,628.5,72.0,1.9,10.0,249.5,400.96,330.07
2016,2,5,17,0,571.0,65.0,1.5,9.0,197.0,344.01,281.04
2016,2,5,17,15,482.0,54.5,1.5,8.0,146.5,273.35,220.26
2016,2,5,17,30,393.0,44.0,1.5,7.0,96.0,208.83,162.76
2016,2,5,17,45,196.5,30.0,1.5,6.5,56.0,113.28,74.7
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,10.81,0.0
2016,2,6,7,45,305.0,23.5,5.65,4.5,54.5,18.28,7.45
2016,2,6,8,0,477.0,36.0,5.8,5.0,96.0,27.23,18.61
2016,2,6,8,15,567.5,44.0,6.2,5.5,148.5,31.53,23.1
2016,2,6,8,30,658.0,52.0,6.6,6.0,201.0,39.17,30.35
2016,2,6,8,45,713.0,57.5,7.0,7.0,255.0,79.06,41.9
2016,2,6,9,0,768.0,63.0,7.4,8.0,309.0,128.72,72.92
2016,2,6,9,15,803.5,67.5,7.5,8.5,360.5,179.59,113.64
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,233.2,160.87
2016,2,6,9,45,867.5,73.5,7.75,9.5,460.5,284.7,208.43
2016,2,6,10,0,896.0,75.0,7.9,10.0,509.0,340.7,260.11
2016,2,6,10,15,913.0,77.5,7.85,10.5,550.5,391.3,307.02
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,441.51,352.66
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,488.36,394.54
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,534.1,434.43
2016,2,6,11,15,968.5,82.0,7.6,12.0,689.0,575.62,470.74
2016,2,6,11,30,977.0,83.0,7.5,12.0,716.0,615.07,504.6
2016,2,6,11,45,981.0,84.5,7.45,12.0,734.0,650.15,534.37
2016,2,6,12,0,985.0,86.0,7.4,12.0,752.0,682.51,561.45
2016,2,6,12,15,988.0,86.0,7.25,12.0,761.5,709.9,583.98
2016,2,6,12,30,991.0,86.0,7.1,12.0,771.0,734.22,603.74
2016,2,6,12,45,992.0,86.0,7.0,12.5,771.5,754.02,618.18
2016,2,6,13,0,993.0,86.0,6.9,13.0,772.0,770.45,629.4
2016,2,6,13,15,990.5,85.5,6.75,13.0,763.5,780.5,636.8
2016,2,6,13,30,988.0,85.0,6.6,13.0,755.0,787.0,641.61
2016,2,6,13,45,984.0,84.0,6.45,13.0,738.0,788.36,642.6
2016,2,6,14,0,980.0,83.0,6.3,13.0,721.0,786.15,641.03
2016,2,6,14,15,972.5,81.5,6.15,13.0,695.0,777.41,634.61
2016,2,6,14,30,965.0,80.0,6.0,13.0,669.0,765.25,625.73
2016,2,6,14,45,946.0,81.5,5.85,13.0,634.0,745.09,610.82
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,722.11,593.84
2016,2,6,15,15,911.0,80.5,5.45,12.5,558.5,694.13,573.38
2016,2,6,15,30,895.0,78.0,5.2,12.0,518.0,666.82,552.44
2016,2,6,15,45,873.5,74.5,5.0,12.0,471.5,629.58,522.58
2016,2,6,16,0,852.0,71.0,4.8,12.0,425.0,590.58,490.81
2016,2,6,16,15,819.0,67.5,4.2,11.0,373.5,543.67,452.51
2016,2,6,16,30,786.0,64.0,3.6,10.0,322.0,496.32,413.24
2016,2,6,16,45,739.0,58.0,3.05,9.5,268.5,439.26,364.32
2016,2,6,17,0,692.0,52.0,2.5,9.0,215.0,383.57,314.96
2016,2,6,17,15,609.5,44.5,2.25,8.0,161.5,313.49,253.37
2016,2,6,17,30,527.0,37.0,2.0,7.0,108.0,248.6,194.16
2016,2,6,17,45,374.0,25.5,1.8,6.0,64.0,167.55,114.16
2016,2,6,18,0,221.0,14.0,1.6,5.0,20.0,75.47,0.0
2016,2,6,18,15,110.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,99.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,267.0,26.5,3.05,2.5,55.0,21.08,10.19
2016,2,7,8,0,435.0,41.0,3.1,3.0,96.0,31.86,23.04
2016,2,7,8,15,526.0,50.5,3.15,4.0,148.5,37.22,28.52
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,42.36,33.46
2016,2,7,8,45,683.0,64.5,3.3,6.0,255.5,82.17,44.96
2016,2,7,9,0,749.0,69.0,3.4,7.0,310.0,134.3,78.43
2016,2,7,9,15,784.5,73.5,3.55,7.5,361.5,184.3,118.49
2016,2,7,9,30,820.0,78.0,3.7,8.0,413.0,237.1,164.73
2016,2,7,9,45,848.5,80.0,3.9,9.0,461.0,288.26,211.03
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,340.85,258.61
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,390.92,304.22
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,443.34,350.7
2016,2,7,10,45,924.0,88.0,4.6,12.0,625.5,489.17,390.33
2016,2,7,11,0,937.0,89.0,4.8,13.0,660.0,533.78,427.89
2016,2,7,11,15,945.5,90.5,4.9,13.5,686.5,575.09,462.44
2016,2,7,11,30,954.0,92.0,5.0,14.0,713.0,614.4,494.59
2016,2,7,11,45,955.0,94.5,5.1,14.5,730.0,648.13,521.7
2016,2,7,12,0,956.0,97.0,5.2,15.0,747.0,679.06,546.1
2016,2,7,12,15,958.5,97.5,5.2,15.5,756.5,706.06,566.75
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,730.07,584.76
2016,2,7,12,45,964.0,96.5,5.2,16.5,767.0,749.32,598.8
2016,2,7,13,0,967.0,95.0,5.2,17.0,768.0,765.34,609.55
2016,2,7,13,15,964.0,94.5,5.1,17.0,759.0,774.86,616.28
2016,2,7,13,30,961.0,94.0,5.0,17.0,750.0,780.91,620.57
2016,2,7,13,45,958.5,92.0,4.95,17.5,733.0,782.27,620.6
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,780.15,618.22
2016,2,7,14,15,948.0,88.5,4.75,18.0,690.5,771.18,611.65
2016,2,7,14,30,940.0,87.0,4.6,18.0,665.0,758.87,602.77
2016,2,7,14,45,927.0,85.5,4.45,18.0,631.0,739.87,589.06
2016,2,7,15,0,914.0,84.0,4.3,18.0,597.0,717.9,573.26
2016,2,7,15,15,897.5,82.0,3.95,17.5,556.5,690.29,553.71
2016,2,7,15,30,881.0,80.0,3.6,17.0,516.0,663.46,533.67
2016,2,7,15,45,859.5,76.5,3.25,17.0,469.5,626.47,504.69
2016,2,7,16,0,838.0,73.0,2.9,17.0,423.0,587.74,473.93
2016,2,7,16,15,804.0,69.0,2.65,16.0,372.0,539.97,437.51
2016,2,7,16,30,770.0,65.0,2.4,15.0,321.0,491.87,399.63
2016,2,7,16,45,719.0,59.5,2.2,14.0,267.5,433.74,352.55
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,377.31,304.99
2016,2,7,17,15,584.5,46.5,2.0,12.0,161.0,310.51,247.67
2016,2,7,17,30,501.0,39.0,2.0,11.0,108.0,246.78,190.85
2016,2,7,17,45,345.0,26.5,2.0,10.5,64.5,160.49,109.98
2016,2,7,18,0,189.0,14.0,2.0,10.0,21.0,67.11,0.0
2016,2,7,18,15,94.5,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.8,0.0
2016,2,8,7,45,107.5,29.0,4.45,4.5,43.0,24.12,12.91
2016,2,8,8,0,215.0,46.0,4.6,5.0,74.0,35.18,25.84
2016,2,8,8,15,253.0,63.5,4.9,6.0,111.5,47.52,37.64
2016,2,8,8,30,291.0,81.0,5.2,7.0,149.0,59.26,48.59
2016,2,8,8,45,309.0,99.5,5.55,8.0,187.0,93.45,65.73
2016,2,8,9,0,327.0,118.0,5.9,9.0,225.0,133.62,95.58
2016,2,8,9,15,460.5,113.5,5.9,9.5,289.5,166.92,117.52
2016,2,8,9,30,594.0,109.0,5.9,10.0,354.0,216.54,155.95
2016,2,8,9,45,556.5,134.5,5.95,10.5,384.5,260.86,197.6
2016,2,8,10,0,519.0,160.0,6.0,11.0,415.0,300.55,234.6
2016,2,8,10,15,567.5,158.5,5.95,11.0,457.5,342.72,271.63
2016,2,8,10,30,616.0,157.0,5.9,11.0,500.0,388.14,311.25
2016,2,8,10,45,794.5,115.5,5.9,11.5,585.0,458.48,369.73
2016,2,8,11,0,973.0,74.0,5.9,12.0,670.0,540.18,437.35
2016,2,8,11,15,980.5,75.0,5.95,12.5,696.5,581.77,472.44
2016,2,8,11,30,988.0,76.0,6.0,13.0,723.0,621.19,505.04
2016,2,8,11,45,987.5,79.5,6.1,13.5,740.5,656.0,533.34
2016,2,8,12,0,987.0,83.0,6.2,14.0,758.0,687.84,558.72
2016,2,8,12,15,990.0,83.5,6.2,14.0,768.0,715.86,581.59
2016,2,8,12,30,993.0,84.0,6.2,14.0,778.0,740.81,601.78
2016,2,8,12,45,995.5,83.0,6.25,14.0,779.0,760.71,617.09
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,777.27,629.88
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,787.73,637.79
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,794.62,643.15
2016,2,8,13,45,992.5,79.0,6.2,14.5,746.0,796.71,644.0
2016,2,8,14,0,991.0,77.0,6.2,15.0,729.0,795.18,642.28
2016,2,8,14,15,983.5,76.0,6.15,15.0,703.5,786.84,636.6
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,775.03,628.46
2016,2,8,14,45,968.5,72.0,6.1,15.0,644.5,757.67,616.39
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,737.03,601.88
2016,2,8,15,15,946.5,67.5,5.95,14.5,570.5,710.27,583.27
2016,2,8,15,30,932.0,66.0,5.8,14.0,530.0,680.84,562.08
2016,2,8,15,45,913.5,62.5,5.7,14.0,483.5,644.21,533.19
2016,2,8,16,0,895.0,59.0,5.6,14.0,437.0,605.58,502.17
2016,2,8,16,15,865.0,56.0,5.1,13.0,385.5,559.32,465.04
2016,2,8,16,30,835.0,53.0,4.6,12.0,334.0,512.47,426.29
2016,2,8,16,45,791.0,49.0,4.1,11.5,280.0,460.23,381.06
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,405.99,333.08
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,337.62,272.83
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,274.05,214.47
2016,2,8,17,45,446.0,23.5,2.7,8.0,71.5,188.26,132.58
2016,2,8,18,0,297.0,14.0,2.4,7.0,25.0,98.56,0.0
2016,2,8,18,15,148.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.68,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,62.5,20.22,10.31
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,26.18,17.78
2016,2,9,8,15,631.0,39.5,3.7,6.5,159.0,29.7,21.44
2016,2,9,8,30,712.0,46.0,3.6,7.0,212.0,34.64,26.15
2016,2,9,8,45,760.0,50.0,3.5,8.0,266.0,80.77,39.47
2016,2,9,9,0,808.0,54.0,3.4,9.0,320.0,131.53,72.48
2016,2,9,9,15,839.5,57.0,3.6,10.0,371.5,186.64,117.22
2016,2,9,9,30,871.0,60.0,3.8,11.0,423.0,240.3,164.24
2016,2,9,9,45,891.5,63.0,4.05,12.5,469.5,292.89,211.64
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,345.97,259.13
2016,2,9,10,15,927.0,67.5,4.4,14.5,557.0,395.92,304.19
2016,2,9,10,30,942.0,69.0,4.5,15.0,598.0,445.27,347.74
2016,2,9,10,45,952.0,71.0,4.6,15.5,631.5,492.01,388.15
2016,2,9,11,0,962.0,73.0,4.7,16.0,665.0,537.25,426.27
2016,2,9,11,15,969.0,74.0,4.75,16.5,691.5,578.24,460.02
2016,2,9,11,30,976.0,75.0,4.8,17.0,718.0,617.06,491.21
2016,2,9,11,45,970.5,81.0,4.85,17.5,734.0,651.03,517.82
2016,2,9,12,0,965.0,87.0,4.9,18.0,750.0,681.8,541.39
2016,2,9,12,15,967.0,87.0,4.9,18.0,759.0,708.23,562.32
2016,2,9,12,30,969.0,87.0,4.9,18.0,768.0,731.6,580.69
2016,2,9,12,45,970.5,86.5,4.9,18.5,769.0,750.96,593.74
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,767.03,604.37
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,776.89,611.46
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,783.27,616.16
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,784.38,617.16
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,781.97,615.77
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,773.39,609.76
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,761.45,601.45
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.0,742.6,588.46
2016,2,9,15,0,916.0,79.0,4.4,19.0,599.0,720.82,573.39
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.0,693.3,554.09
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,663.32,532.33
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.0,630.18,506.51
2016,2,9,16,0,844.0,68.0,3.1,18.0,427.0,591.99,476.49
2016,2,9,16,15,812.5,64.5,2.7,17.0,376.5,545.73,440.96
2016,2,9,16,30,781.0,61.0,2.3,16.0,326.0,498.98,403.93
2016,2,9,16,45,735.5,55.5,1.9,15.0,273.0,442.82,358.2
2016,2,9,17,0,690.0,50.0,1.5,14.0,220.0,387.99,311.83
2016,2,9,17,15,612.0,43.5,1.5,13.0,167.0,320.11,254.39
2016,2,9,17,30,534.0,37.0,1.5,12.0,114.0,257.13,198.73
2016,2,9,17,45,390.0,26.0,1.5,11.5,69.5,177.13,124.82
2016,2,9,18,0,246.0,15.0,1.5,11.0,25.0,96.31,0.0
2016,2,9,18,15,123.0,7.5,1.45,11.0,12.5,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,2,10,7,45,360.5,24.0,1.75,6.0,62.5,18.17,8.98
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,28.0,19.4
2016,2,10,8,15,599.5,42.5,2.1,7.5,159.0,32.35,23.8
2016,2,10,8,30,682.0,50.0,2.2,8.0,212.0,40.06,31.02
2016,2,10,8,45,731.5,55.0,2.3,9.0,265.5,85.68,43.77
2016,2,10,9,0,781.0,60.0,2.4,10.0,319.0,136.15,77.06
2016,2,10,9,15,814.0,63.5,2.65,11.0,370.5,187.07,118.19
2016,2,10,9,30,847.0,67.0,2.9,12.0,422.0,240.43,164.65
2016,2,10,9,45,869.0,70.0,3.2,13.0,469.0,295.94,214.3
2016,2,10,10,0,891.0,73.0,3.5,14.0,516.0,348.62,261.41
2016,2,10,10,15,907.0,75.0,3.45,14.5,557.0,398.6,305.85
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,448.12,348.76
2016,2,10,10,45,934.0,79.0,3.4,15.5,632.0,494.68,388.25
2016,2,10,11,0,945.0,81.0,3.4,16.0,666.0,539.86,425.48
2016,2,10,11,15,952.5,82.0,3.35,16.5,692.5,580.64,458.19
2016,2,10,11,30,960.0,83.0,3.3,17.0,719.0,619.33,488.36
2016,2,10,11,45,964.0,84.0,3.25,17.5,737.0,653.65,514.46
2016,2,10,12,0,968.0,85.0,3.2,18.0,755.0,685.29,537.91
2016,2,10,12,15,970.5,85.5,3.2,18.5,764.5,712.64,557.91
2016,2,10,12,30,973.0,86.0,3.2,19.0,774.0,736.94,575.12
2016,2,10,12,45,972.0,86.5,3.2,19.5,774.0,755.69,587.26
2016,2,10,13,0,971.0,87.0,3.2,20.0,774.0,771.08,597.06
2016,2,10,13,15,969.0,86.5,3.15,20.0,765.5,781.31,604.18
2016,2,10,13,30,967.0,86.0,3.1,20.0,757.0,788.06,608.98
2016,2,10,13,45,961.5,86.0,3.1,20.5,740.0,789.29,609.13
2016,2,10,14,0,956.0,86.0,3.1,21.0,723.0,787.04,606.99
2016,2,10,14,15,948.5,84.5,3.1,21.0,697.5,778.31,601.59
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,766.22,593.97
2016,2,10,14,45,928.5,82.0,3.1,21.5,638.5,747.88,580.87
2016,2,10,15,0,916.0,81.0,3.1,22.0,605.0,726.56,565.75
2016,2,10,15,15,900.5,78.5,2.85,21.5,564.5,698.76,546.98
2016,2,10,15,30,885.0,76.0,2.6,21.0,524.0,668.47,525.78
2016,2,10,15,45,859.5,74.5,2.4,21.0,477.5,634.04,499.68
2016,2,10,16,0,834.0,73.0,2.2,21.0,431.0,594.83,469.7
2016,2,10,16,15,802.0,69.0,2.1,19.5,380.0,547.86,436.28
2016,2,10,16,30,770.0,65.0,2.0,18.0,329.0,500.45,401.13
2016,2,10,16,45,717.0,60.5,1.95,17.0,275.0,441.78,355.08
2016,2,10,17,0,664.0,56.0,1.9,16.0,221.0,384.94,308.53
2016,2,10,17,15,585.0,48.0,2.05,15.5,168.0,318.61,252.36
2016,2,10,17,30,506.0,40.0,2.2,15.0,115.0,255.02,196.41
2016,2,10,17,45,362.0,28.0,2.4,14.5,70.5,171.23,121.25
2016,2,10,18,0,218.0,16.0,2.6,14.0,26.0,90.57,0.0
2016,2,10,18,15,109.0,8.0,2.75,13.5,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,21.63,0.0
2016,2,11,7,45,270.5,29.0,4.15,11.0,67.0,22.8,12.68
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,28.84,19.7
2016,2,11,8,15,622.0,43.5,4.15,12.5,166.0,33.14,23.97
2016,2,11,8,30,703.0,51.0,4.0,13.0,220.0,43.08,33.06
2016,2,11,8,45,752.5,55.5,3.85,14.0,274.5,89.59,44.81
2016,2,11,9,0,802.0,60.0,3.7,15.0,329.0,140.95,78.61
2016,2,11,9,15,834.0,63.5,3.85,16.0,381.0,192.97,120.33
2016,2,11,9,30,866.0,67.0,4.0,17.0,433.0,247.31,167.11
2016,2,11,9,45,888.0,69.5,4.2,18.5,480.5,303.47,216.23
2016,2,11,10,0,910.0,72.0,4.4,20.0,528.0,356.74,262.58
2016,2,11,10,15,925.5,74.0,4.55,20.5,569.5,407.52,307.19
2016,2,11,10,30,941.0,76.0,4.7,21.0,611.0,457.76,350.35
2016,2,11,10,45,952.0,77.5,4.85,22.0,645.5,504.7,389.16
2016,2,11,11,0,963.0,79.0,5.0,23.0,680.0,550.2,425.7
2016,2,11,11,15,970.0,80.5,4.9,23.5,706.5,591.92,458.54
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,631.46,488.76
2016,2,11,11,45,974.0,86.0,4.7,24.5,749.0,665.11,513.7
2016,2,11,12,0,971.0,90.0,4.6,25.0,765.0,695.67,535.69
2016,2,11,12,15,972.5,90.5,4.5,25.0,774.5,722.54,555.68
2016,2,11,12,30,974.0,91.0,4.4,25.0,784.0,746.3,572.95
2016,2,11,12,45,971.5,92.0,4.35,25.0,783.5,764.61,585.61
2016,2,11,13,0,969.0,93.0,4.3,25.0,783.0,779.51,595.96
2016,2,11,13,15,966.0,92.5,4.2,25.0,774.0,789.08,602.46
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,795.14,606.63
2016,2,11,13,45,955.0,92.5,4.05,25.5,746.5,795.11,605.66
2016,2,11,14,0,947.0,93.0,4.0,26.0,728.0,791.6,602.44
2016,2,11,14,15,938.5,91.5,3.85,25.5,702.0,782.21,597.19
2016,2,11,14,30,930.0,90.0,3.7,25.0,676.0,769.5,589.72
2016,2,11,14,45,917.0,88.5,3.6,25.0,642.0,750.39,576.87
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,728.34,562.02
2016,2,11,15,15,887.5,84.5,3.25,24.5,567.0,703.3,545.52
2016,2,11,15,30,871.0,82.0,3.0,24.0,526.0,672.65,524.17
2016,2,11,15,45,845.0,79.5,2.75,23.5,479.0,633.75,496.02
2016,2,11,16,0,819.0,77.0,2.5,23.0,432.0,593.37,466.24
2016,2,11,16,15,786.0,73.0,2.35,22.0,381.0,546.12,431.8
2016,2,11,16,30,753.0,69.0,2.2,21.0,330.0,498.51,395.9
2016,2,11,16,45,701.5,64.0,2.1,20.0,276.5,440.38,350.64
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,386.86,307.1
2016,2,11,17,15,571.5,50.5,2.1,18.0,170.0,317.77,249.9
2016,2,11,17,30,493.0,42.0,2.2,17.0,117.0,253.99,194.81
2016,2,11,17,45,352.0,30.0,2.3,16.5,72.0,171.22,121.7
