Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,34.0,17.57,3.11
2016,3,3,7,30,201.0,45.0,3.5,17.0,68.0,34.85,23.89
2016,3,3,7,45,354.0,54.5,3.8,17.5,122.0,40.72,29.87
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,46.14,34.97
2016,3,3,8,15,573.5,72.0,4.35,18.5,232.0,70.0,40.91
2016,3,3,8,30,640.0,80.0,4.6,19.0,288.0,116.53,66.18
2016,3,3,8,45,715.5,78.0,4.9,20.0,348.5,162.93,98.3
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,219.97,143.61
2016,3,3,9,15,819.0,79.5,5.55,21.5,462.0,273.97,190.79
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,329.91,240.03
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,388.11,290.7
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,443.82,338.67
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,495.83,383.3
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,547.18,426.43
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,594.87,464.95
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,641.15,501.45
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,683.14,534.6
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,722.9,565.42
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,759.12,591.02
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,792.72,613.83
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,820.79,633.43
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,845.68,650.71
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,865.54,664.6
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,881.96,676.13
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,891.96,682.98
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,898.28,687.37
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,899.75,688.69
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,897.52,687.55
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,888.98,681.89
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,876.87,673.85
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,857.1,660.48
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,834.24,645.02
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,805.93,626.73
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,774.86,606.39
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,737.28,581.12
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,697.61,554.06
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,650.9,520.2
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,606.96,486.26
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,550.38,442.06
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,494.42,397.32
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,427.23,343.39
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,363.31,289.68
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,282.02,219.79
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,209.31,154.01
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,97.84,22.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,12.51,1.97
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,25.55,16.73
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,30.2,21.44
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,37.96,28.61
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,68.05,35.66
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,119.84,64.47
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,173.16,104.51
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,229.82,151.96
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,285.81,201.33
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,347.07,254.92
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,402.07,302.48
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,456.96,348.58
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,508.99,391.91
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,560.13,433.21
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,607.24,469.31
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,652.43,502.72
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,694.38,532.98
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,734.03,560.72
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,767.44,582.77
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,797.78,601.85
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,824.75,619.71
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,848.54,635.43
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,866.71,646.17
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,881.42,654.69
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,890.41,660.77
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,895.82,664.65
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,830.26,621.43
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,754.84,567.53
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,819.46,617.5
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,868.47,651.65
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,848.58,639.19
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,825.63,625.27
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,796.41,606.65
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,768.63,589.01
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,623.93,484.92
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,477.65,373.94
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,545.49,430.29
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,590.04,466.41
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,532.16,421.7
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,477.91,379.08
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,409.68,326.64
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,345.3,274.45
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,265.02,206.87
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,193.7,143.73
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,90.79,27.8
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,19.34,7.32
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,37.21,26.78
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,56.26,44.33
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,74.66,60.9
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,99.62,75.28
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,130.12,97.25
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,158.75,111.54
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,215.75,151.11
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,268.18,191.57
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,337.81,247.09
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,390.9,292.18
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,444.54,336.48
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,495.2,377.6
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,545.38,417.15
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,593.7,454.16
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,638.07,487.41
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,678.71,517.48
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,717.26,545.45
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,750.78,568.95
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,781.61,589.41
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,807.91,607.59
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,831.21,623.8
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,848.36,634.96
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,862.18,643.98
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,871.24,650.54
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,876.9,654.97
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,874.39,654.32
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,868.52,651.55
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,858.43,645.49
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,849.05,640.06
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,822.48,623.1
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,793.56,604.56
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,763.21,585.64
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,733.29,566.89
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,692.8,539.27
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,651.06,509.5
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,601.87,474.41
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,552.53,438.32
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,492.26,392.19
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,433.79,346.23
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,364.91,291.64
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,299.12,237.56
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,221.5,172.55
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,153.36,113.62
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,73.43,26.53
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,15.44,5.37
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,30.86,21.12
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,49.1,37.79
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,67.06,54.01
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,87.12,68.2
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,107.61,85.11
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,151.55,109.48
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,232.54,166.28
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,260.41,197.14
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,268.81,209.54
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,211.54,165.73
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,146.34,113.88
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,156.05,121.46
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,165.87,129.06
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,141.62,109.18
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,116.9,89.03
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,121.28,92.23
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,125.67,95.43
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,104.55,78.36
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,83.31,61.25
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,85.74,63.17
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,88.17,65.08
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,55.68,39.05
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,23.23,13.01
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,23.23,13.02
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,23.22,13.02
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,209.55,161.4
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,400.82,308.05
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,273.84,210.55
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,144.15,109.04
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,331.29,258.88
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,510.19,397.22
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,405.77,316.68
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,296.49,231.27
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,483.72,385.08
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,632.34,503.55
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,407.62,326.99
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,179.41,141.0
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,154.1,121.09
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,129.14,100.92
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,103.14,79.77
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,77.49,58.52
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,54.21,38.94
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,30.32,18.65
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,14.96,1.98
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.44,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.89,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,5.3,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,7.71,1.16
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,10.12,2.91
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,12.54,4.94
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,66.22,49.85
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,117.46,91.86
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,133.58,104.5
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,149.76,117.05
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,186.22,145.62
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,223.88,174.88
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,194.89,151.54
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,164.03,126.67
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,173.28,133.81
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,182.67,141.03
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,229.94,178.13
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,277.85,215.32
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,320.78,248.04
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,365.79,281.97
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,380.86,293.32
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,396.11,304.88
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,421.13,324.17
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,446.59,343.76
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,288.61,222.94
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,127.15,95.93
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,208.3,160.32
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,290.7,224.67
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,174.63,134.14
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,60.0,42.82
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,38.69,25.73
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,17.4,8.51
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,20.29,10.9
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,23.19,13.31
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,15.45,7.02
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.72,0.7
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,15.93,7.52
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,24.13,14.41
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,20.75,11.68
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,17.36,8.92
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,13.5,5.7
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,9.64,2.44
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,6.74,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.85,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.93,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.86,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,49.75,35.8
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,94.02,71.93
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,189.62,142.46
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,314.58,237.73
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,333.32,255.87
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,338.34,261.18
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,322.68,248.88
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,302.98,232.73
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,358.52,274.66
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,415.62,317.11
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,500.05,381.71
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,594.92,452.84
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,573.63,434.76
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,545.76,412.01
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,584.46,440.64
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,623.7,469.07
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,583.75,438.39
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,542.77,407.04
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,705.24,533.85
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,862.17,647.17
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,860.99,644.67
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,856.55,641.3
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,846.73,634.76
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,833.82,626.27
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,807.36,607.79
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,781.52,589.92
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,751.59,570.36
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,719.62,549.34
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,679.8,522.27
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,638.76,493.68
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,589.97,458.89
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,541.14,423.32
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,483.29,380.27
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,426.95,337.13
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,357.47,283.12
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,295.07,232.66
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,220.86,171.02
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,155.05,114.86
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,76.25,38.09
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.85,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,6.74,0.16
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,11.08,4.07
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,15.43,7.96
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,20.26,11.42
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,25.09,15.46
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,27.51,17.39
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,29.93,19.29
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,26.07,16.01
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,22.21,12.75
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,26.09,15.84
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,29.96,18.91
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,38.68,25.96
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,47.4,32.97
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,39.18,26.23
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,30.96,19.52
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,65.35,47.24
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,99.72,74.63
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,92.98,69.16
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,86.23,63.74
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,178.98,137.18
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,272.38,209.5
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,289.3,222.36
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,306.38,235.56
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,229.56,176.4
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,152.28,116.03
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,147.63,112.51
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,142.96,108.9
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,150.79,115.27
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,158.68,121.69
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,120.35,91.46
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,82.28,61.13
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,84.69,63.25
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,87.1,65.37
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,92.03,69.57
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,97.13,73.92
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,67.68,50.25
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,38.63,26.54
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,33.31,22.27
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,27.99,17.92
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,22.67,13.5
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,17.36,9.0
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,12.05,4.42
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,6.74,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,3.37,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.97,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,7.23,0.26
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.53,5.38
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,19.29,11.59
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,26.05,17.74
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,33.3,22.85
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,40.56,28.93
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,86.34,67.29
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,130.16,103.21
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,77.37,59.17
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,21.25,12.19
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,81.27,61.94
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,139.95,109.51
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,283.91,225.15
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,442.2,349.68
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,261.1,207.63
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,63.89,46.8
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,42.58,29.37
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,21.29,11.86
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,184.27,144.09
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,347.64,272.02
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,217.41,169.58
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,85.27,63.66
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,106.61,80.92
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,128.03,98.11
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,168.0,130.24
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,208.33,162.43
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,311.35,244.38
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,413.49,324.09
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,330.5,259.4
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,241.94,189.63
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,192.61,150.73
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,143.44,111.41
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,90.51,68.89
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,38.67,26.49
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,58.98,43.46
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,79.32,60.46
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,63.8,47.87
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,48.31,35.14
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,41.53,29.55
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,34.75,23.9
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,28.47,18.63
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,22.19,13.27
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,15.91,7.79
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,9.64,2.3
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,13.02,5.14
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,22.19,13.88
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,34.27,24.9
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,46.37,33.9
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,59.44,45.0
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,72.27,55.72
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,85.01,66.09
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,97.8,76.31
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,53.64,39.39
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.69,1.65
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,20.29,11.33
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,31.9,20.89
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,32.39,21.17
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,32.88,21.47
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,28.05,17.41
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,23.21,13.37
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,25.15,14.93
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,27.1,16.49
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,33.88,21.94
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,40.66,27.36
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,88.66,65.91
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,136.63,103.94
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,237.64,183.18
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,343.17,263.7
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,477.88,367.19
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,611.31,466.08
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,394.19,303.87
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,167.15,127.27
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,413.32,322.88
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,646.39,496.94
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,481.0,372.18
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,318.2,246.39
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,401.68,314.0
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,473.83,370.91
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,269.65,213.48
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,66.72,49.21
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,270.93,220.05
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,460.25,369.32
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,409.49,328.21
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,360.1,288.89
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,305.9,245.52
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,253.78,202.47
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,184.11,144.3
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,127.49,95.75
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,62.1,35.63
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.93,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,7.71,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,24.63,15.04
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,40.85,30.31
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,60.96,48.54
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,80.97,63.08
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,101.35,79.82
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,122.52,96.76
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,160.46,125.1
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,204.59,158.61
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,255.58,196.03
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,323.92,248.3
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,355.05,274.17
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,381.45,295.32
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,422.6,327.11
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,465.27,359.46
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,482.55,371.21
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,496.22,379.86
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,608.19,467.83
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,740.92,567.38
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,712.2,540.85
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,669.13,504.15
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,760.04,574.24
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,853.9,639.24
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,870.41,648.6
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,883.54,656.54
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,892.03,662.3
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,897.1,665.97
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,896.1,666.25
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,891.68,664.44
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,881.67,658.12
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,868.38,649.78
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,849.33,638.14
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,827.29,624.57
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,653.97,503.11
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,474.38,367.22
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,602.55,470.82
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,696.58,543.57
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,509.47,402.77
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,329.43,261.57
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,429.38,343.85
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,494.87,394.79
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,428.9,342.59
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,366.3,291.7
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,290.01,227.5
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,221.25,167.39
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,129.86,81.06
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,36.63,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,8.85,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,14.04,0.0
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,25.0,15.5
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,35.12,25.3
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,37.84,28.08
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,53.52,31.13
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,101.04,53.39
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,157.61,93.27
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,211.29,136.39
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,269.43,185.54
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,325.87,235.36
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,387.41,288.63
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,442.74,335.6
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,498.15,381.25
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,550.13,424.49
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,601.04,465.92
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,648.3,502.74
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,693.69,537.29
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,734.72,568.89
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,773.32,596.77
2016,3,13,11,45,976.0,98.5,5.75,24.5,889.5,807.6,620.11
2016,3,13,12,0,978.0,100.0,5.9,25.0,906.0,838.93,641.28
2016,3,13,12,15,978.0,100.5,5.95,25.0,913.0,864.64,659.29
2016,3,13,12,30,978.0,101.0,6.0,25.0,920.0,887.05,675.06
2016,3,13,12,45,975.5,101.5,6.05,25.5,917.5,904.02,685.73
2016,3,13,13,0,973.0,102.0,6.1,26.0,915.0,917.45,694.01
