Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,15,969.5,101.5,6.05,26.0,904.0,925.45,699.52
2016,3,13,13,30,966.0,101.0,6.0,26.0,893.0,929.82,702.65
2016,3,13,13,45,957.5,101.5,6.0,26.0,872.0,927.33,701.44
2016,3,13,14,0,949.0,102.0,6.0,26.0,851.0,921.26,697.91
2016,3,13,14,15,941.5,101.0,5.85,26.0,823.0,910.98,690.81
2016,3,13,14,30,934.0,100.0,5.7,26.0,795.0,897.28,681.48
2016,3,13,14,45,921.5,99.0,5.55,26.0,758.5,876.12,667.05
2016,3,13,15,0,909.0,98.0,5.4,26.0,722.0,851.94,650.63
2016,3,13,15,15,895.0,96.0,5.05,25.5,679.5,822.66,630.89
2016,3,13,15,30,881.0,94.0,4.7,25.0,637.0,790.81,609.29
2016,3,13,15,45,860.5,91.5,4.4,25.0,588.0,755.44,584.33
2016,3,13,16,0,840.0,89.0,4.1,25.0,539.0,714.07,555.4
2016,3,13,16,15,813.5,85.0,3.6,24.5,485.5,665.4,521.29
2016,3,13,16,30,787.0,81.0,3.1,24.0,432.0,615.97,484.76
2016,3,13,16,45,748.0,76.5,2.7,23.5,375.5,557.85,440.86
2016,3,13,17,0,709.0,72.0,2.3,23.0,319.0,503.14,398.26
2016,3,13,17,15,652.0,65.5,2.15,22.0,261.5,435.79,346.01
2016,3,13,17,30,595.0,59.0,2.0,21.0,204.0,371.93,294.32
2016,3,13,17,45,501.0,49.5,1.9,20.0,149.5,292.37,228.39
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,220.99,166.95
2016,3,13,18,15,242.5,25.5,1.75,18.5,53.5,128.61,81.86
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,33.23,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,8.85,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,13.88,0.0
2016,3,14,7,15,368.5,30.0,3.5,15.0,77.5,22.39,13.34
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,30.28,20.89
2016,3,14,7,45,597.5,50.0,3.75,17.0,183.5,34.19,24.59
2016,3,14,8,0,678.0,58.0,3.9,18.0,241.0,58.28,32.42
2016,3,14,8,15,727.5,63.5,3.75,18.5,300.0,106.73,55.85
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,160.6,93.93
2016,3,14,8,45,809.0,73.5,3.45,20.0,416.0,215.32,138.7
2016,3,14,9,0,841.0,78.0,3.3,21.0,473.0,272.91,187.9
2016,3,14,9,15,864.5,81.0,3.35,22.0,526.5,329.18,236.64
2016,3,14,9,30,888.0,84.0,3.4,23.0,580.0,390.54,288.4
2016,3,14,9,45,903.5,87.5,3.45,24.0,628.0,446.21,334.55
2016,3,14,10,0,919.0,91.0,3.5,25.0,676.0,501.78,379.06
2016,3,14,10,15,931.5,93.0,3.75,25.5,717.5,554.14,420.92
2016,3,14,10,30,944.0,95.0,4.0,26.0,759.0,605.57,460.94
2016,3,14,10,45,952.0,97.0,4.3,27.0,793.0,653.19,496.32
2016,3,14,11,0,960.0,99.0,4.6,28.0,827.0,699.02,529.55
2016,3,14,11,15,966.0,100.0,4.6,28.0,853.5,740.58,560.16
2016,3,14,11,30,972.0,101.0,4.6,28.0,880.0,779.78,587.06
2016,3,14,11,45,975.5,102.0,4.6,28.5,897.0,814.6,609.26
2016,3,14,12,0,979.0,103.0,4.6,29.0,914.0,846.56,629.33
2016,3,14,12,15,981.0,103.0,4.6,29.0,922.0,873.34,647.08
2016,3,14,12,30,983.0,103.0,4.6,29.0,930.0,896.9,662.7
2016,3,14,12,45,981.5,103.5,4.65,29.5,928.5,914.73,673.5
2016,3,14,13,0,980.0,104.0,4.7,30.0,927.0,929.03,682.03
2016,3,14,13,15,977.5,103.5,4.7,30.0,916.0,937.9,688.1
2016,3,14,13,30,975.0,103.0,4.7,30.0,905.0,943.12,691.92
2016,3,14,13,45,968.5,102.5,4.7,30.0,885.0,941.26,691.19
2016,3,14,14,0,962.0,102.0,4.7,30.0,865.0,935.77,688.22
2016,3,14,14,15,954.5,101.0,4.55,29.5,836.5,925.34,682.63
2016,3,14,14,30,947.0,100.0,4.4,29.0,808.0,911.44,675.0
2016,3,14,14,45,930.5,100.5,4.3,29.0,770.0,888.3,660.1
2016,3,14,15,0,914.0,101.0,4.2,29.0,732.0,862.24,643.34
2016,3,14,15,15,899.5,98.5,3.95,28.5,688.5,831.84,624.22
2016,3,14,15,30,885.0,96.0,3.7,28.0,645.0,798.86,603.25
2016,3,14,15,45,864.0,93.5,3.5,28.0,595.5,762.95,579.18
2016,3,14,16,0,843.0,91.0,3.3,28.0,546.0,721.0,550.72
2016,3,14,16,15,816.0,87.5,3.05,27.0,492.0,672.33,519.06
2016,3,14,16,30,789.0,84.0,2.8,26.0,438.0,622.9,484.89
2016,3,14,16,45,751.0,79.0,2.6,25.5,380.5,564.6,442.07
2016,3,14,17,0,713.0,74.0,2.4,25.0,323.0,509.73,400.46
2016,3,14,17,15,656.0,67.0,2.35,24.0,265.0,441.42,348.23
2016,3,14,17,30,599.0,60.0,2.3,23.0,207.0,376.59,296.41
2016,3,14,17,45,508.0,50.5,2.25,22.0,152.5,297.87,231.58
2016,3,14,18,0,417.0,41.0,2.2,21.0,98.0,227.01,170.88
2016,3,14,18,15,256.5,26.0,2.25,20.5,56.0,135.21,87.46
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,38.61,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,37.0,10.0,3.75,15.5,12.0,9.83,0.0
2016,3,15,7,0,74.0,20.0,3.9,16.0,24.0,16.9,1.77
2016,3,15,7,15,163.0,39.5,3.9,16.5,62.5,30.3,20.04
2016,3,15,7,30,252.0,59.0,3.9,17.0,101.0,44.32,33.07
2016,3,15,7,45,313.0,76.5,3.95,18.0,149.0,56.0,43.61
2016,3,15,8,0,374.0,94.0,4.0,19.0,197.0,79.73,54.08
2016,3,15,8,15,418.0,106.5,3.9,20.0,245.0,117.41,75.66
2016,3,15,8,30,462.0,119.0,3.8,21.0,293.0,159.89,106.04
2016,3,15,8,45,631.5,102.5,3.75,22.0,380.0,206.12,137.49
2016,3,15,9,0,801.0,86.0,3.7,23.0,467.0,273.78,189.03
2016,3,15,9,15,825.5,89.5,3.7,23.5,519.5,328.75,236.55
2016,3,15,9,30,850.0,93.0,3.7,24.0,572.0,385.25,284.64
2016,3,15,9,45,869.5,95.5,3.7,25.0,620.0,440.03,329.72
2016,3,15,10,0,889.0,98.0,3.7,26.0,668.0,498.4,375.88
2016,3,15,10,15,901.5,100.0,3.75,26.5,709.0,549.41,416.07
2016,3,15,10,30,914.0,102.0,3.8,27.0,750.0,599.57,454.43
2016,3,15,10,45,923.5,103.5,3.9,28.0,783.5,646.39,488.46
2016,3,15,11,0,933.0,105.0,4.0,29.0,817.0,691.6,520.31
2016,3,15,11,15,939.0,106.5,4.05,29.0,842.5,732.65,550.36
2016,3,15,11,30,945.0,108.0,4.1,29.0,868.0,771.42,577.01
2016,3,15,11,45,940.0,113.5,4.2,29.0,882.5,803.45,598.74
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,832.27,618.3
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,857.76,635.42
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,880.13,650.48
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,897.41,661.1
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,911.36,669.57
2016,3,15,13,15,934.5,117.5,4.55,29.5,898.0,918.99,675.97
2016,3,15,13,30,931.0,117.0,4.5,29.0,887.0,923.13,680.21
2016,3,15,13,45,928.5,114.5,4.5,29.0,868.0,922.58,680.34
2016,3,15,14,0,926.0,112.0,4.5,29.0,849.0,918.52,678.29
2016,3,15,14,15,918.0,110.5,4.4,29.0,821.0,907.3,671.13
2016,3,15,14,30,910.0,109.0,4.3,29.0,793.0,892.75,661.88
2016,3,15,14,45,774.5,157.0,4.2,29.0,720.5,827.93,618.41
2016,3,15,15,0,639.0,205.0,4.1,29.0,648.0,757.17,569.17
2016,3,15,15,15,632.0,191.0,3.85,28.5,607.0,726.53,549.52
2016,3,15,15,30,625.0,177.0,3.6,28.0,566.0,693.65,527.83
2016,3,15,15,45,685.5,142.0,3.35,28.0,538.5,687.01,524.99
2016,3,15,16,0,746.0,107.0,3.1,28.0,511.0,673.27,516.3
2016,3,15,16,15,777.0,87.0,2.8,27.0,471.5,647.08,500.05
2016,3,15,16,30,808.0,67.0,2.5,26.0,432.0,618.08,481.13
2016,3,15,16,45,748.0,71.5,2.25,25.5,375.5,556.33,435.05
2016,3,15,17,0,688.0,76.0,2.0,25.0,319.0,499.52,391.53
2016,3,15,17,15,631.0,69.5,2.0,23.5,262.0,432.67,341.48
2016,3,15,17,30,574.0,63.0,2.0,22.0,205.0,369.33,291.62
2016,3,15,17,45,480.5,53.0,2.0,21.0,151.0,289.81,226.3
2016,3,15,18,0,387.0,43.0,2.0,20.0,97.0,218.39,165.37
2016,3,15,18,15,193.5,28.5,2.15,19.5,55.5,116.28,76.61
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,13.76,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,44.5,11.0,1.85,12.5,13.5,10.81,0.0
2016,3,16,7,0,89.0,22.0,2.0,13.0,27.0,18.52,4.71
2016,3,16,7,15,173.0,41.5,2.15,13.5,66.0,31.81,21.77
2016,3,16,7,30,257.0,61.0,2.3,14.0,105.0,45.76,34.83
2016,3,16,7,45,320.5,75.0,2.45,15.0,150.5,54.61,42.96
2016,3,16,8,0,384.0,89.0,2.6,16.0,196.0,77.97,52.12
2016,3,16,8,15,392.0,110.0,2.9,16.5,240.0,119.99,79.51
2016,3,16,8,30,400.0,131.0,3.2,17.0,284.0,163.03,112.9
2016,3,16,8,45,585.5,113.0,3.55,18.0,374.0,209.02,143.98
2016,3,16,9,0,771.0,95.0,3.9,19.0,464.0,277.84,196.66
2016,3,16,9,15,795.5,99.0,4.1,19.5,516.0,331.74,243.95
2016,3,16,9,30,820.0,103.0,4.3,20.0,568.0,387.23,292.01
2016,3,16,9,45,841.5,104.5,4.55,21.0,615.5,440.49,336.94
2016,3,16,10,0,863.0,106.0,4.8,22.0,663.0,494.43,381.16
2016,3,16,10,15,875.5,108.5,4.7,22.0,703.0,545.06,422.47
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,597.32,463.76
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.5,643.09,498.25
2016,3,16,11,0,907.0,114.0,4.4,23.0,810.0,687.33,530.58
2016,3,16,11,15,912.5,115.0,4.2,23.0,834.5,726.65,559.41
2016,3,16,11,30,918.0,116.0,4.0,23.0,859.0,763.73,584.84
2016,3,16,11,45,919.0,118.5,3.8,23.5,874.0,796.47,605.23
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,826.41,623.34
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,851.48,639.08
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,873.5,652.6
2016,3,16,12,45,917.5,123.5,3.05,24.5,901.0,888.77,660.5
2016,3,16,13,0,913.0,125.0,2.9,25.0,898.0,900.67,666.13
2016,3,16,13,15,909.5,124.5,2.75,25.0,887.0,908.03,670.08
2016,3,16,13,30,906.0,124.0,2.6,25.0,876.0,911.99,671.84
2016,3,16,13,45,896.5,125.5,2.5,25.5,855.5,909.39,668.47
2016,3,16,14,0,887.0,127.0,2.4,26.0,835.0,903.46,663.09
2016,3,16,14,15,878.5,125.5,2.3,26.0,807.5,892.05,655.55
2016,3,16,14,30,870.0,124.0,2.2,26.0,780.0,881.79,648.95
2016,3,16,14,45,833.5,134.0,2.15,26.0,739.0,853.02,630.57
2016,3,16,15,0,797.0,144.0,2.1,26.0,698.0,822.07,610.89
2016,3,16,15,15,780.0,140.5,2.0,25.5,656.0,793.79,593.76
2016,3,16,15,30,763.0,137.0,1.9,25.0,614.0,760.64,573.16
2016,3,16,15,45,728.5,137.0,1.85,25.0,564.0,716.19,543.87
2016,3,16,16,0,694.0,137.0,1.8,25.0,514.0,671.07,512.84
2016,3,16,16,15,662.5,130.5,1.65,24.5,462.0,620.67,477.85
2016,3,16,16,30,631.0,124.0,1.5,24.0,410.0,570.19,442.03
2016,3,16,16,45,569.5,120.0,1.35,24.0,353.5,503.91,392.62
2016,3,16,17,0,508.0,116.0,1.2,24.0,297.0,439.04,343.24
2016,3,16,17,15,448.0,103.5,1.1,23.0,242.5,371.99,292.38
2016,3,16,17,30,388.0,91.0,1.0,22.0,188.0,309.28,242.95
2016,3,16,17,45,290.5,74.5,0.95,21.5,136.5,230.06,178.66
2016,3,16,18,0,193.0,58.0,0.9,21.0,85.0,154.4,116.14
2016,3,16,18,15,107.0,34.0,0.95,20.5,48.0,87.95,57.9
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,16.0,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.25,17.5,3.5,3.44,0.0
2016,3,17,7,0,0.0,7.0,1.4,18.0,7.0,6.74,0.0
2016,3,17,7,15,0.0,16.5,1.4,18.5,16.5,15.91,7.91
2016,3,17,7,30,0.0,26.0,1.4,19.0,26.0,25.09,16.24
2016,3,17,7,45,0.0,37.5,1.45,19.5,37.5,36.21,26.16
2016,3,17,8,0,0.0,49.0,1.5,20.0,49.0,47.33,34.02
2016,3,17,8,15,0.0,72.5,1.45,20.0,72.5,69.76,52.6
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,91.5,70.3
2016,3,17,8,45,0.0,116.5,1.35,20.5,116.5,110.64,85.43
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,129.86,100.35
2016,3,17,9,15,0.0,144.5,1.3,21.5,144.5,137.41,105.76
2016,3,17,9,30,0.0,152.0,1.3,22.0,152.0,144.89,111.08
2016,3,17,9,45,22.0,213.0,1.3,22.5,227.5,210.42,161.43
2016,3,17,10,0,44.0,274.0,1.3,23.0,303.0,273.6,208.66
2016,3,17,10,15,44.5,291.0,1.3,23.0,322.0,293.08,222.73
2016,3,17,10,30,45.0,308.0,1.3,23.0,341.0,312.62,236.92
2016,3,17,10,45,50.5,328.5,1.35,23.5,366.5,338.41,255.29
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,364.75,273.86
2016,3,17,11,15,80.0,375.5,1.4,24.0,439.5,409.7,306.53
2016,3,17,11,30,104.0,402.0,1.4,24.0,487.0,456.51,340.05
2016,3,17,11,45,134.0,415.5,1.45,24.0,527.0,497.0,369.2
2016,3,17,12,0,164.0,429.0,1.5,24.0,567.0,539.93,399.9
2016,3,17,12,15,103.5,402.5,1.55,24.0,490.0,472.45,350.92
2016,3,17,12,30,43.0,376.0,1.6,24.0,413.0,401.65,299.15
2016,3,17,12,45,126.5,405.0,1.65,24.5,513.0,505.5,375.68
2016,3,17,13,0,210.0,434.0,1.7,25.0,613.0,609.92,449.32
2016,3,17,13,15,228.5,425.5,1.7,25.0,618.5,622.81,458.22
2016,3,17,13,30,247.0,417.0,1.7,25.0,624.0,634.98,467.4
2016,3,17,13,45,289.5,397.0,1.7,25.0,634.0,660.86,486.72
2016,3,17,14,0,332.0,377.0,1.7,25.0,644.0,680.43,501.71
2016,3,17,14,15,251.5,376.5,1.65,25.0,575.0,612.15,452.92
2016,3,17,14,30,171.0,376.0,1.6,25.0,506.0,536.93,399.19
2016,3,17,14,45,324.0,320.5,1.55,25.0,552.0,615.32,459.71
2016,3,17,15,0,477.0,265.0,1.5,25.0,598.0,687.89,513.68
2016,3,17,15,15,402.0,269.5,1.5,24.5,539.0,617.57,464.73
2016,3,17,15,30,327.0,274.0,1.5,24.0,480.0,556.91,422.5
2016,3,17,15,45,381.5,239.0,1.5,24.0,461.0,553.8,423.33
2016,3,17,16,0,436.0,204.0,1.5,24.0,442.0,554.13,425.82
2016,3,17,16,15,414.5,189.0,1.5,23.5,398.0,510.22,395.34
2016,3,17,16,30,393.0,174.0,1.5,23.0,354.0,466.32,364.41
2016,3,17,16,45,375.5,153.0,1.5,23.0,307.0,418.56,329.23
2016,3,17,17,0,358.0,132.0,1.5,23.0,260.0,370.91,293.13
2016,3,17,17,15,321.5,113.0,1.35,22.5,213.5,308.17,244.29
2016,3,17,17,30,285.0,94.0,1.2,22.0,167.0,255.61,201.89
2016,3,17,17,45,229.0,74.0,1.1,21.5,123.0,195.81,152.52
2016,3,17,18,0,173.0,54.0,1.0,21.0,79.0,140.93,106.12
2016,3,17,18,15,86.5,33.0,1.05,20.5,45.5,79.03,52.35
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.5,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,18.5,16.5,13.27,0.0
2016,3,18,7,0,94.0,27.0,0.9,19.0,33.0,22.52,9.77
2016,3,18,7,15,197.0,47.5,1.0,19.0,77.5,36.47,25.42
2016,3,18,7,30,300.0,68.0,1.1,19.0,122.0,51.09,38.83
2016,3,18,7,45,381.5,81.0,1.25,19.5,175.0,58.95,45.99
2016,3,18,8,0,463.0,94.0,1.4,20.0,228.0,89.0,56.67
2016,3,18,8,15,231.5,69.0,1.45,20.0,136.0,75.35,47.63
2016,3,18,8,30,0.0,44.0,1.5,20.0,44.0,42.5,29.84
2016,3,18,8,45,0.0,38.5,1.6,20.5,38.5,37.18,25.29
2016,3,18,9,0,0.0,33.0,1.7,21.0,33.0,31.87,20.75
2016,3,18,9,15,0.0,38.0,1.7,21.0,38.0,36.72,24.64
2016,3,18,9,30,0.0,43.0,1.7,21.0,43.0,41.56,28.51
2016,3,18,9,45,0.0,69.0,1.75,21.5,69.0,66.75,48.77
2016,3,18,10,0,0.0,95.0,1.8,22.0,95.0,91.95,68.7
2016,3,18,10,15,0.0,108.5,1.75,22.5,108.5,104.85,78.58
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,117.78,88.41
2016,3,18,10,45,10.0,204.0,1.65,23.5,212.0,201.69,153.2
2016,3,18,11,0,20.0,286.0,1.6,24.0,302.0,286.1,216.19
2016,3,18,11,15,123.5,348.0,1.5,24.0,448.5,413.26,311.06
2016,3,18,11,30,227.0,410.0,1.4,24.0,595.0,551.76,409.93
2016,3,18,11,45,124.0,361.5,1.3,24.5,463.5,439.56,326.78
2016,3,18,12,0,21.0,313.0,1.2,25.0,332.0,318.24,236.44
2016,3,18,12,15,21.5,315.5,1.05,25.0,334.5,322.31,239.64
2016,3,18,12,30,22.0,318.0,0.9,25.0,337.0,326.34,242.12
2016,3,18,12,45,129.0,375.5,0.8,25.5,485.5,479.22,352.82
2016,3,18,13,0,236.0,433.0,0.7,26.0,634.0,631.96,455.98
2016,3,18,13,15,271.0,419.5,0.8,26.0,648.5,658.57,474.27
2016,3,18,13,30,306.0,406.0,0.9,26.0,663.0,681.0,491.27
2016,3,18,13,45,568.0,277.0,1.0,26.0,739.5,788.05,570.95
2016,3,18,14,0,830.0,148.0,1.1,26.0,816.0,885.69,638.03
2016,3,18,14,15,579.5,250.0,1.2,26.0,709.0,772.55,562.93
2016,3,18,14,30,329.0,352.0,1.3,26.0,602.0,655.01,479.99
2016,3,18,14,45,272.0,345.0,1.4,26.0,545.5,598.4,442.51
2016,3,18,15,0,215.0,338.0,1.5,26.0,489.0,534.56,398.52
2016,3,18,15,15,329.0,292.0,1.5,26.0,507.5,583.92,437.79
2016,3,18,15,30,443.0,246.0,1.5,26.0,526.0,626.66,471.08
2016,3,18,15,45,221.5,190.0,1.55,26.0,330.0,378.49,290.52
2016,3,18,16,0,0.0,134.0,1.6,26.0,134.0,131.37,98.55
2016,3,18,16,15,0.0,126.0,1.6,25.5,126.0,123.68,93.54
2016,3,18,16,30,0.0,118.0,1.6,25.0,118.0,116.04,88.02
2016,3,18,16,45,0.0,102.0,1.65,24.5,102.0,100.13,75.79
2016,3,18,17,0,0.0,86.0,1.7,24.0,86.0,84.17,63.31
2016,3,18,17,15,0.0,70.5,2.0,23.0,70.5,68.7,51.08
2016,3,18,17,30,0.0,55.0,2.3,22.0,55.0,53.17,38.46
2016,3,18,17,45,0.0,40.0,2.65,21.5,40.0,38.63,26.31
2016,3,18,18,0,0.0,25.0,3.0,21.0,25.0,24.13,14.04
2016,3,18,18,15,0.0,14.0,3.75,20.0,14.0,13.5,4.65
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.95,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.5,14.5,6.8,7.0,19.5,14.25,0.0
2016,3,19,7,0,139.0,29.0,6.8,7.0,39.0,22.63,11.49
2016,3,19,7,15,248.5,48.0,6.85,7.0,86.0,36.73,27.05
2016,3,19,7,30,358.0,67.0,6.9,7.0,133.0,50.09,39.88
2016,3,19,7,45,189.5,87.0,6.95,7.5,123.5,67.85,56.36
2016,3,19,8,0,21.0,107.0,7.0,8.0,114.0,98.72,79.69
2016,3,19,8,15,326.0,107.5,7.0,8.5,236.0,117.01,81.66
2016,3,19,8,30,631.0,108.0,7.0,9.0,358.0,185.85,126.18
2016,3,19,8,45,674.0,112.5,7.05,9.5,414.5,235.64,169.25
2016,3,19,9,0,717.0,117.0,7.1,10.0,471.0,289.73,217.62
2016,3,19,9,15,743.5,122.5,7.05,10.5,523.0,343.32,266.31
2016,3,19,9,30,770.0,128.0,7.0,11.0,575.0,398.79,315.93
2016,3,19,9,45,794.0,129.5,7.0,11.5,622.5,454.28,364.65
2016,3,19,10,0,818.0,131.0,7.0,12.0,670.0,507.32,410.34
2016,3,19,10,15,832.5,134.0,6.95,12.5,711.0,557.5,452.54
2016,3,19,10,30,847.0,137.0,6.9,13.0,752.0,607.23,493.26
2016,3,19,10,45,863.0,136.5,6.85,13.5,786.5,653.91,530.65
2016,3,19,11,0,879.0,136.0,6.8,14.0,821.0,699.69,566.47
2016,3,19,11,15,886.0,137.5,6.75,14.0,846.5,740.02,598.34
2016,3,19,11,30,893.0,139.0,6.7,14.0,872.0,778.39,627.4
2016,3,19,11,45,903.0,136.5,6.65,14.5,890.0,812.44,651.06
2016,3,19,12,0,913.0,134.0,6.6,15.0,908.0,844.17,672.81
2016,3,19,12,15,915.0,134.5,6.5,15.0,915.5,869.82,691.02
2016,3,19,12,30,917.0,135.0,6.4,15.0,923.0,892.47,707.02
2016,3,19,12,45,921.5,132.0,6.35,15.5,923.0,910.72,718.68
2016,3,19,13,0,926.0,129.0,6.3,16.0,923.0,925.77,728.06
2016,3,19,13,15,923.5,128.5,6.2,16.0,912.0,933.94,733.68
2016,3,19,13,30,921.0,128.0,6.1,16.0,901.0,938.68,736.95
2016,3,19,13,45,919.5,125.0,6.1,16.0,882.5,938.29,737.23
2016,3,19,14,0,918.0,122.0,6.1,16.0,864.0,934.41,735.15
2016,3,19,14,15,911.0,120.5,6.05,16.0,836.0,923.83,728.1
2016,3,19,14,30,904.0,119.0,6.0,16.0,808.0,909.93,718.8
2016,3,19,14,45,897.5,115.0,5.95,16.0,773.5,890.59,705.67
2016,3,19,15,0,891.0,111.0,5.9,16.0,739.0,868.09,690.33
2016,3,19,15,15,877.0,108.5,5.8,15.5,696.0,842.62,673.91
2016,3,19,15,30,863.0,106.0,5.7,15.0,653.0,810.12,652.21
2016,3,19,15,45,846.0,101.5,5.65,15.0,604.5,770.78,624.23
2016,3,19,16,0,829.0,97.0,5.6,15.0,556.0,729.5,594.6
2016,3,19,16,15,803.0,93.0,5.45,14.5,502.0,680.79,559.62
2016,3,19,16,30,777.0,89.0,5.3,14.0,448.0,631.3,522.53
2016,3,19,16,45,740.5,83.5,5.15,14.0,391.0,575.58,477.91
2016,3,19,17,0,704.0,78.0,5.0,14.0,334.0,518.42,431.13
2016,3,19,17,15,649.5,71.0,4.6,13.0,276.0,450.93,375.59
2016,3,19,17,30,595.0,64.0,4.2,12.0,218.0,386.72,320.85
2016,3,19,17,45,506.5,54.5,3.8,11.5,162.5,308.01,251.97
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,236.87,187.95
2016,3,19,18,15,269.5,30.0,3.25,10.5,63.0,147.34,106.49
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,60.9,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,135.0,13.0,3.25,4.5,23.5,12.78,0.0
2016,3,20,7,0,270.0,26.0,3.5,5.0,47.0,20.15,10.4
2016,3,20,7,15,391.0,38.5,3.55,5.5,97.5,28.69,20.14
2016,3,20,7,30,512.0,51.0,3.6,6.0,148.0,36.63,27.87
2016,3,20,7,45,582.0,60.0,3.65,7.0,205.5,40.98,32.0
2016,3,20,8,0,652.0,69.0,3.7,8.0,263.0,81.55,45.44
2016,3,20,8,15,699.0,75.5,3.75,8.5,322.0,130.73,76.86
2016,3,20,8,30,746.0,82.0,3.8,9.0,381.0,188.46,123.04
2016,3,20,8,45,777.5,87.0,3.9,10.0,437.5,242.56,170.3
2016,3,20,9,0,809.0,92.0,4.0,11.0,494.0,299.51,221.15
2016,3,20,9,15,832.5,96.0,3.95,11.5,547.5,355.49,271.56
2016,3,20,9,30,856.0,100.0,3.9,12.0,601.0,412.87,322.15
2016,3,20,9,45,873.5,103.0,3.9,12.5,648.5,467.85,369.67
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,523.03,415.91
2016,3,20,10,15,904.0,108.5,3.95,13.0,737.5,578.02,461.48
2016,3,20,10,30,917.0,111.0,4.0,13.0,779.0,629.13,503.04
2016,3,20,10,45,926.5,112.5,4.05,13.5,813.0,676.09,539.52
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,721.43,573.87
2016,3,20,11,15,942.5,115.0,4.15,14.0,872.5,762.38,604.84
2016,3,20,11,30,949.0,116.0,4.2,14.0,898.0,801.06,632.45
2016,3,20,11,45,955.0,115.5,4.3,14.5,915.5,835.47,656.07
2016,3,20,12,0,961.0,115.0,4.4,15.0,933.0,867.19,677.67
2016,3,20,12,15,962.5,115.5,4.45,15.0,940.5,893.38,696.26
2016,3,20,12,30,964.0,116.0,4.5,15.0,948.0,916.39,712.67
2016,3,20,12,45,965.5,115.0,4.6,15.5,947.0,934.63,724.8
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,949.46,734.64
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.0,957.82,740.71
2016,3,20,13,30,962.0,113.0,4.7,16.0,924.0,962.59,744.43
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.0,962.66,745.03
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,959.1,743.27
2016,3,20,14,15,951.0,107.5,4.7,16.0,857.5,948.1,736.43
2016,3,20,14,30,944.0,106.0,4.7,16.0,829.0,933.64,727.32
2016,3,20,14,45,937.0,103.0,4.7,16.0,793.5,914.22,714.8
2016,3,20,15,0,930.0,100.0,4.7,16.0,758.0,891.54,700.04
2016,3,20,15,15,917.0,97.5,4.6,15.5,714.5,861.38,680.56
2016,3,20,15,30,904.0,95.0,4.5,15.0,671.0,828.55,659.09
2016,3,20,15,45,890.0,91.0,4.45,15.0,622.0,790.84,632.98
2016,3,20,16,0,876.0,87.0,4.4,15.0,573.0,755.26,608.32
2016,3,20,16,15,851.5,83.5,4.2,14.5,518.5,706.5,573.76
2016,3,20,16,30,827.0,80.0,4.0,14.0,464.0,656.78,538.06
2016,3,20,16,45,796.5,74.5,3.8,14.0,406.5,600.34,493.86
2016,3,20,17,0,766.0,69.0,3.6,14.0,349.0,544.09,448.63
2016,3,20,17,15,715.0,63.5,3.1,13.0,290.0,477.15,394.25
2016,3,20,17,30,664.0,58.0,2.6,12.0,231.0,415.78,342.25
2016,3,20,17,45,583.0,49.5,2.1,11.0,173.5,338.19,275.18
2016,3,20,18,0,502.0,41.0,1.6,10.0,116.0,267.5,211.7
2016,3,20,18,15,347.5,28.0,1.6,9.5,69.5,173.36,126.47
2016,3,20,18,30,193.0,15.0,1.6,9.0,23.0,84.6,0.0
2016,3,20,18,45,96.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.5,1.9,3.0,27.5,13.27,0.0
2016,3,21,7,0,344.0,27.0,2.2,4.0,55.0,20.87,11.55
2016,3,21,7,15,465.0,37.5,2.35,5.0,108.0,27.52,19.22
2016,3,21,7,30,586.0,48.0,2.5,6.0,161.0,33.74,25.28
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,40.24,31.35
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,86.07,45.91
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,137.54,79.39
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,193.68,124.75
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,250.17,174.58
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,309.18,227.62
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,370.62,282.72
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,428.98,334.19
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.0,484.94,381.65
2016,3,21,10,0,941.0,91.0,3.4,14.0,719.0,540.67,427.18
2016,3,21,10,15,952.0,93.0,3.4,14.5,760.0,593.33,469.68
2016,3,21,10,30,963.0,95.0,3.4,15.0,801.0,644.86,509.97
2016,3,21,10,45,970.5,96.5,3.4,15.5,834.5,692.39,546.09
2016,3,21,11,0,978.0,98.0,3.4,16.0,868.0,738.02,579.8
2016,3,21,11,15,983.5,99.0,3.35,16.0,893.5,779.66,609.29
2016,3,21,11,30,989.0,100.0,3.3,16.0,919.0,818.83,636.13
2016,3,21,11,45,991.5,101.0,3.3,16.5,935.5,853.07,658.33
2016,3,21,12,0,994.0,102.0,3.3,17.0,952.0,884.32,678.28
2016,3,21,12,15,995.0,102.5,3.3,17.0,959.0,910.74,696.09
2016,3,21,12,30,996.0,103.0,3.3,17.0,966.0,933.82,711.66
2016,3,21,12,45,995.5,103.0,3.3,17.5,964.0,951.72,722.37
2016,3,21,13,0,995.0,103.0,3.3,18.0,962.0,966.05,730.74
2016,3,21,13,15,992.0,102.5,3.35,18.0,950.5,974.06,736.71
2016,3,21,13,30,989.0,102.0,3.4,18.0,939.0,978.38,740.37
2016,3,21,13,45,984.5,101.5,3.45,18.5,919.0,977.66,739.38
2016,3,21,14,0,980.0,101.0,3.5,19.0,899.0,973.25,736.08
2016,3,21,14,15,973.0,99.5,3.55,19.0,870.0,961.97,729.65
2016,3,21,14,30,966.0,98.0,3.6,19.0,841.0,947.14,720.96
2016,3,21,14,45,946.0,101.5,3.65,19.0,801.5,923.13,706.03
2016,3,21,15,0,926.0,105.0,3.7,19.0,762.0,896.31,689.2
2016,3,21,15,15,912.5,102.5,3.7,18.5,718.5,865.78,670.72
2016,3,21,15,30,899.0,100.0,3.7,18.0,675.0,832.6,650.24
2016,3,21,15,45,882.0,96.5,3.75,18.0,625.0,797.68,627.33
2016,3,21,16,0,865.0,93.0,3.8,18.0,575.0,756.24,599.43
2016,3,21,16,15,840.0,89.0,3.65,17.5,520.5,706.82,565.54
2016,3,21,16,30,815.0,85.0,3.5,17.0,466.0,656.48,530.02
2016,3,21,16,45,781.0,80.0,3.4,17.0,408.0,598.72,485.78
2016,3,21,17,0,747.0,75.0,3.3,17.0,350.0,541.43,440.7
2016,3,21,17,15,694.0,68.5,3.0,16.0,290.5,475.64,388.4
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,410.45,334.58
2016,3,21,17,45,557.5,53.0,2.45,14.0,174.0,331.98,268.04
2016,3,21,18,0,474.0,44.0,2.2,13.0,117.0,260.59,205.1
2016,3,21,18,15,323.5,30.0,2.35,12.5,70.5,167.78,122.27
2016,3,21,18,30,173.0,16.0,2.5,12.0,24.0,80.45,0.0
2016,3,21,18,45,86.5,8.0,2.65,11.5,12.0,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,15.73,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,24.8,14.9
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,35.19,25.71
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,44.21,34.26
2016,3,22,7,45,563.0,67.5,6.15,11.0,213.5,47.55,37.4
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,92.31,52.0
2016,3,22,8,15,690.5,81.5,6.7,13.0,330.5,141.3,84.46
2016,3,22,8,30,736.0,88.0,6.9,14.0,389.0,195.21,127.64
2016,3,22,8,45,770.0,92.0,7.15,15.0,446.0,252.4,177.27
2016,3,22,9,0,804.0,96.0,7.4,16.0,503.0,308.97,227.51
2016,3,22,9,15,826.0,100.0,7.4,16.5,555.0,364.34,277.3
2016,3,22,9,30,848.0,104.0,7.4,17.0,607.0,420.94,327.26
2016,3,22,9,45,865.0,106.5,7.4,18.0,654.0,474.93,373.37
2016,3,22,10,0,882.0,109.0,7.4,19.0,701.0,529.08,418.16
2016,3,22,10,15,893.5,111.5,7.4,19.5,741.0,582.81,462.03
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,632.61,501.77
2016,3,22,10,45,914.0,115.5,7.4,20.5,814.0,678.74,537.75
2016,3,22,11,0,923.0,117.0,7.4,21.0,847.0,723.23,571.62
2016,3,22,11,15,928.5,118.0,7.35,21.0,871.5,762.95,601.55
2016,3,22,11,30,934.0,119.0,7.3,21.0,896.0,800.36,628.41
2016,3,22,11,45,934.0,121.5,7.3,21.5,911.0,832.51,650.18
2016,3,22,12,0,934.0,124.0,7.3,22.0,926.0,861.73,669.7
2016,3,22,12,15,935.0,124.5,7.25,22.0,932.5,886.81,687.32
2016,3,22,12,30,936.0,125.0,7.2,22.0,939.0,908.78,702.74
2016,3,22,12,45,935.5,124.5,7.15,22.5,937.0,925.27,712.88
2016,3,22,13,0,935.0,124.0,7.1,23.0,935.0,938.42,720.7
2016,3,22,13,15,932.0,123.5,7.05,23.0,923.5,945.96,726.06
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,950.03,729.12
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,947.81,726.43
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,942.12,721.45
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.0,930.36,713.55
2016,3,22,14,30,903.0,117.0,6.7,24.0,814.0,915.31,703.46
2016,3,22,14,45,897.5,112.5,6.65,24.0,779.0,896.02,690.72
2016,3,22,15,0,892.0,108.0,6.6,24.0,744.0,873.55,675.79
2016,3,22,15,15,877.5,105.5,6.5,23.5,700.5,842.78,656.02
2016,3,22,15,30,863.0,103.0,6.4,23.0,657.0,814.1,637.74
2016,3,22,15,45,842.5,100.0,6.35,23.0,607.5,773.39,609.42
2016,3,22,16,0,822.0,97.0,6.3,23.0,558.0,730.99,579.68
2016,3,22,16,15,795.5,93.0,6.15,22.5,504.0,681.79,545.29
2016,3,22,16,30,769.0,89.0,6.0,22.0,450.0,631.9,509.19
2016,3,22,16,45,729.5,84.5,5.85,21.5,392.5,575.29,465.94
2016,3,22,17,0,690.0,80.0,5.7,21.0,335.0,517.58,420.69
2016,3,22,17,15,636.0,73.0,5.5,20.5,277.5,450.47,366.5
2016,3,22,17,30,582.0,66.0,5.3,20.0,220.0,386.64,313.2
2016,3,22,17,45,492.0,56.5,5.15,19.5,165.0,307.14,245.67
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,235.4,182.95
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,149.08,107.21
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,66.44,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,15.58,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,30.43,19.15
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,42.63,31.31
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,55.69,43.37
2016,3,23,7,45,169.5,72.0,6.25,17.5,106.5,58.02,45.62
2016,3,23,8,0,0.0,69.0,6.5,18.0,69.0,66.32,50.19
2016,3,23,8,15,4.5,107.0,6.65,18.5,109.0,101.18,78.81
2016,3,23,8,30,9.0,145.0,6.8,19.0,149.0,136.46,107.26
2016,3,23,8,45,4.5,143.5,7.0,20.0,145.5,136.17,106.43
2016,3,23,9,0,0.0,142.0,7.2,21.0,142.0,134.78,104.67
2016,3,23,9,15,1.0,156.5,7.1,21.5,157.0,149.02,115.53
2016,3,23,9,30,2.0,171.0,7.0,22.0,172.0,163.39,126.38
2016,3,23,9,45,144.5,240.0,6.95,22.5,337.5,282.86,219.76
2016,3,23,10,0,287.0,309.0,6.9,23.0,503.0,418.95,324.78
2016,3,23,10,15,368.0,302.5,6.8,23.0,566.0,473.49,367.44
2016,3,23,10,30,449.0,296.0,6.7,23.0,629.0,531.94,413.17
2016,3,23,10,45,309.5,347.5,6.6,23.5,582.0,515.04,397.7
2016,3,23,11,0,170.0,399.0,6.5,24.0,535.0,486.28,372.5
2016,3,23,11,15,526.0,265.5,6.3,24.5,702.0,620.45,479.58
2016,3,23,11,30,882.0,132.0,6.1,25.0,869.0,777.85,598.76
2016,3,23,11,45,890.0,131.0,5.95,25.5,886.0,811.27,619.77
2016,3,23,12,0,898.0,130.0,5.8,26.0,903.0,842.31,639.33
2016,3,23,12,15,900.0,130.5,5.65,26.0,910.5,867.32,655.76
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,889.39,670.09
2016,3,23,12,45,904.0,129.0,5.35,26.5,917.0,905.96,679.22
2016,3,23,13,0,906.0,127.0,5.2,27.0,916.0,919.35,686.14
2016,3,23,13,15,903.5,126.5,5.05,27.0,905.5,926.99,690.58
2016,3,23,13,30,901.0,126.0,4.9,27.0,895.0,931.27,692.82
2016,3,23,13,45,898.0,124.0,4.8,27.0,876.0,930.21,691.91
2016,3,23,14,0,895.0,122.0,4.7,27.0,857.0,925.75,688.87
2016,3,23,14,15,887.5,120.5,4.6,27.0,829.0,914.48,681.36
2016,3,23,14,30,880.0,119.0,4.5,27.0,801.0,899.99,672.0
