Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,45,860.5,121.0,4.4,27.0,763.5,880.41,659.39
2016,3,23,15,0,841.0,123.0,4.3,27.0,726.0,853.8,642.05
2016,3,23,15,15,826.5,120.0,4.2,27.0,683.5,823.53,622.23
2016,3,23,15,30,812.0,117.0,4.1,27.0,641.0,790.89,600.75
2016,3,23,15,45,794.5,112.5,4.05,27.0,593.5,752.15,575.06
2016,3,23,16,0,777.0,108.0,4.0,27.0,546.0,711.67,547.94
2016,3,23,16,15,750.0,103.5,3.75,26.5,493.5,665.49,516.78
2016,3,23,16,30,723.0,99.0,3.5,26.0,441.0,616.42,481.81
2016,3,23,16,45,688.0,93.0,3.3,25.5,385.5,560.36,440.74
2016,3,23,17,0,653.0,87.0,3.1,25.0,330.0,505.15,399.13
2016,3,23,17,15,598.5,79.0,2.9,24.0,273.5,438.03,347.68
2016,3,23,17,30,544.0,71.0,2.7,23.0,217.0,374.27,296.9
2016,3,23,17,45,457.0,60.5,2.5,22.0,163.0,296.54,233.21
2016,3,23,18,0,370.0,50.0,2.3,21.0,109.0,226.25,173.68
2016,3,23,18,15,185.0,36.5,2.5,20.5,66.0,125.97,89.9
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,25.06,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,11.0,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,21.99,13.1
2016,3,24,7,15,468.5,39.0,6.15,8.5,116.0,28.11,19.55
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,33.82,25.06
2016,3,24,7,45,648.5,55.5,6.5,9.5,228.5,47.2,30.08
2016,3,24,8,0,716.0,62.0,6.7,10.0,288.0,95.56,50.8
2016,3,24,8,15,758.5,67.0,6.7,10.5,347.5,147.07,86.84
2016,3,24,8,30,801.0,72.0,6.7,11.0,407.0,203.11,133.48
2016,3,24,8,45,836.0,74.0,6.75,11.5,465.5,258.97,183.59
2016,3,24,9,0,871.0,76.0,6.8,12.0,524.0,322.03,240.73
2016,3,24,9,15,891.5,79.0,6.75,12.5,577.5,379.5,293.3
2016,3,24,9,30,912.0,82.0,6.7,13.0,631.0,437.83,345.53
2016,3,24,9,45,928.0,84.0,6.65,13.5,679.0,493.85,394.59
2016,3,24,10,0,944.0,86.0,6.6,14.0,727.0,549.71,442.1
2016,3,24,10,15,955.0,87.5,6.55,14.5,768.0,601.99,485.41
2016,3,24,10,30,966.0,89.0,6.5,15.0,809.0,653.1,526.56
2016,3,24,10,45,972.5,91.0,6.5,15.5,842.0,700.45,563.78
2016,3,24,11,0,979.0,93.0,6.5,16.0,875.0,745.81,598.3
2016,3,24,11,15,984.5,94.0,6.4,16.0,900.5,787.31,628.3
2016,3,24,11,30,990.0,95.0,6.3,16.0,926.0,826.33,656.2
2016,3,24,11,45,991.5,96.5,6.25,16.5,942.0,860.09,678.94
2016,3,24,12,0,993.0,98.0,6.2,17.0,958.0,890.79,699.28
2016,3,24,12,15,994.5,98.5,6.1,17.0,965.0,917.35,717.63
2016,3,24,12,30,996.0,99.0,6.0,17.0,972.0,940.59,733.57
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.0,958.65,744.66
2016,3,24,13,0,996.0,99.0,5.9,18.0,968.0,973.15,753.28
2016,3,24,13,15,993.5,98.5,5.8,18.0,957.0,981.32,758.66
2016,3,24,13,30,991.0,98.0,5.7,18.0,946.0,985.79,761.57
2016,3,24,13,45,987.5,97.0,5.65,18.5,926.0,985.15,759.87
2016,3,24,14,0,984.0,96.0,5.6,19.0,906.0,980.79,755.75
2016,3,24,14,15,978.0,94.5,5.5,19.0,877.5,970.04,748.44
2016,3,24,14,30,972.0,93.0,5.4,19.0,849.0,955.71,738.79
2016,3,24,14,45,960.0,93.0,5.3,19.0,811.5,934.35,724.31
2016,3,24,15,0,948.0,93.0,5.2,19.0,774.0,909.86,707.74
2016,3,24,15,15,935.5,91.0,5.05,19.0,730.5,879.84,686.97
2016,3,24,15,30,923.0,89.0,4.9,19.0,687.0,847.08,664.29
2016,3,24,15,45,907.0,86.0,4.75,19.0,637.0,807.96,636.98
2016,3,24,16,0,891.0,83.0,4.6,19.0,587.0,766.77,608.06
2016,3,24,16,15,868.0,79.5,4.3,18.5,532.0,722.46,576.97
2016,3,24,16,30,845.0,76.0,4.0,18.0,477.0,672.73,541.93
2016,3,24,16,45,812.0,72.0,3.7,17.5,418.5,615.24,498.9
2016,3,24,17,0,779.0,68.0,3.4,17.0,360.0,558.15,454.44
2016,3,24,17,15,729.5,62.5,2.9,16.0,300.5,490.89,400.79
2016,3,24,17,30,680.0,57.0,2.4,15.0,241.0,426.26,347.22
2016,3,24,17,45,598.5,49.5,1.95,14.0,183.0,350.59,282.81
2016,3,24,18,0,517.0,42.0,1.5,13.0,125.0,279.29,219.9
2016,3,24,18,15,369.5,30.0,1.45,12.5,77.0,186.48,138.02
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,100.4,6.21
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,37.94,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.0,16.0,0.5,7.5,34.0,12.22,0.0
2016,3,25,7,0,362.0,32.0,0.5,8.0,68.0,24.59,15.63
2016,3,25,7,15,471.0,42.5,0.65,8.5,122.0,30.99,22.3
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,36.98,28.06
2016,3,25,7,45,641.5,60.5,0.95,10.0,234.0,50.75,30.99
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,99.65,53.61
2016,3,25,8,15,743.0,73.0,1.5,12.0,350.5,153.84,92.12
2016,3,25,8,30,783.0,78.0,1.9,13.0,409.0,208.69,137.04
2016,3,25,8,45,808.0,83.0,2.3,14.0,464.5,263.9,185.5
2016,3,25,9,0,833.0,88.0,2.7,15.0,520.0,321.15,236.16
2016,3,25,9,15,853.5,91.5,2.7,15.5,572.0,377.27,285.51
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,434.4,334.44
2016,3,25,9,45,885.0,99.0,2.7,16.5,669.5,491.78,382.07
2016,3,25,10,0,896.0,103.0,2.7,17.0,715.0,544.98,425.01
2016,3,25,10,15,907.0,105.0,2.65,17.5,755.0,595.58,464.48
2016,3,25,10,30,918.0,107.0,2.6,18.0,795.0,645.14,501.85
2016,3,25,10,45,923.0,110.5,2.55,18.5,827.0,690.99,535.28
2016,3,25,11,0,928.0,114.0,2.5,19.0,859.0,734.87,566.29
2016,3,25,11,15,933.0,115.0,2.45,19.5,883.0,774.26,592.01
2016,3,25,11,30,938.0,116.0,2.4,20.0,907.0,811.28,615.33
2016,3,25,11,45,937.5,119.0,2.4,20.5,921.5,843.41,635.37
2016,3,25,12,0,937.0,122.0,2.4,21.0,936.0,872.57,653.27
2016,3,25,12,15,938.0,122.5,2.45,21.0,942.5,897.5,669.96
2016,3,25,12,30,939.0,123.0,2.5,21.0,949.0,919.3,684.64
2016,3,25,12,45,933.5,125.5,2.6,21.5,945.0,934.24,693.94
2016,3,25,13,0,928.0,128.0,2.7,22.0,941.0,945.73,701.09
2016,3,25,13,15,924.5,127.5,2.8,22.0,929.5,952.56,706.63
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,955.93,710.04
2016,3,25,13,45,912.0,127.5,3.0,22.0,896.5,951.94,708.7
2016,3,25,14,0,903.0,128.0,3.1,22.0,875.0,944.55,705.24
2016,3,25,14,15,895.0,126.5,3.15,22.0,846.0,932.68,698.53
2016,3,25,14,30,887.0,125.0,3.2,22.0,817.0,917.58,689.75
2016,3,25,14,45,876.5,122.5,3.3,22.0,780.5,900.86,680.3
2016,3,25,15,0,866.0,120.0,3.4,22.0,744.0,876.56,665.64
2016,3,25,15,15,851.0,117.0,3.45,22.0,700.5,845.17,645.76
2016,3,25,15,30,836.0,114.0,3.5,22.0,657.0,811.37,624.09
2016,3,25,15,45,815.0,111.0,3.55,22.0,608.0,770.7,597.35
2016,3,25,16,0,794.0,108.0,3.6,22.0,559.0,728.44,569.15
2016,3,25,16,15,767.5,103.0,3.45,21.5,505.5,678.72,535.37
2016,3,25,16,30,741.0,98.0,3.3,21.0,452.0,631.1,501.69
2016,3,25,16,45,703.5,92.5,3.2,20.5,395.5,573.07,458.81
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,516.06,415.43
2016,3,25,17,15,612.5,79.5,2.8,18.5,281.5,449.21,363.84
2016,3,25,17,30,559.0,72.0,2.5,17.0,224.0,385.6,312.72
2016,3,25,17,45,477.5,61.0,2.25,16.0,169.5,308.74,248.45
2016,3,25,18,0,396.0,50.0,2.0,15.0,115.0,238.84,187.95
2016,3,25,18,15,265.0,34.5,2.0,14.5,70.5,153.97,113.9
2016,3,25,18,30,134.0,19.0,2.0,14.0,26.0,73.71,10.52
2016,3,25,18,45,67.0,9.5,2.0,13.5,13.0,27.02,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,9.5,29.5,17.66,0.0
2016,3,26,7,0,160.0,42.0,2.4,10.0,59.0,34.36,23.97
2016,3,26,7,15,256.0,61.5,2.6,11.0,108.0,46.58,35.87
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,59.85,48.1
2016,3,26,7,45,178.5,96.5,3.0,13.0,135.5,79.4,59.68
2016,3,26,8,0,5.0,112.0,3.2,14.0,114.0,103.8,82.42
2016,3,26,8,15,65.0,147.0,3.2,14.5,174.5,139.06,108.78
2016,3,26,8,30,125.0,182.0,3.2,15.0,235.0,180.71,140.21
2016,3,26,8,45,124.5,211.0,3.25,16.0,270.0,214.2,167.16
2016,3,26,9,0,124.0,240.0,3.3,17.0,305.0,247.86,193.84
2016,3,26,9,15,121.0,261.0,3.15,17.5,329.5,274.2,214.56
2016,3,26,9,30,118.0,282.0,3.0,18.0,354.0,300.17,234.54
2016,3,26,9,45,227.5,293.0,2.95,18.5,445.0,368.69,286.93
2016,3,26,10,0,337.0,304.0,2.9,19.0,536.0,443.94,344.15
2016,3,26,10,15,355.0,318.5,2.8,19.5,575.0,485.39,374.8
2016,3,26,10,30,373.0,333.0,2.7,20.0,614.0,527.86,405.67
2016,3,26,10,45,433.5,323.0,2.6,20.5,663.0,574.21,439.64
2016,3,26,11,0,494.0,313.0,2.5,21.0,712.0,626.51,477.24
2016,3,26,11,15,467.0,334.0,2.45,21.5,720.0,647.96,490.63
2016,3,26,11,30,440.0,355.0,2.4,22.0,728.0,666.52,501.8
2016,3,26,11,45,646.0,259.0,2.4,22.5,817.5,753.51,566.81
2016,3,26,12,0,852.0,163.0,2.4,23.0,907.0,847.93,632.37
2016,3,26,12,15,853.5,163.5,2.45,23.0,913.5,872.06,647.91
2016,3,26,12,30,855.0,164.0,2.5,23.0,920.0,893.38,662.24
2016,3,26,12,45,852.0,165.0,2.6,23.5,916.5,908.37,671.56
2016,3,26,13,0,849.0,166.0,2.7,24.0,913.0,920.23,678.92
2016,3,26,13,15,845.5,165.5,2.8,24.0,901.5,926.98,684.35
2016,3,26,13,30,842.0,165.0,2.9,24.0,890.0,930.51,687.81
2016,3,26,13,45,836.0,163.0,3.05,24.0,870.0,927.05,687.12
2016,3,26,14,0,830.0,161.0,3.2,24.0,850.0,920.37,684.41
2016,3,26,14,15,821.5,159.0,3.25,24.0,822.0,908.3,677.5
2016,3,26,14,30,813.0,157.0,3.3,24.0,794.0,893.19,668.65
2016,3,26,14,45,644.0,216.0,3.35,24.0,707.0,802.94,607.35
2016,3,26,15,0,475.0,275.0,3.4,24.0,620.0,709.77,539.25
2016,3,26,15,15,569.5,224.5,3.35,23.5,613.5,727.69,557.31
2016,3,26,15,30,664.0,174.0,3.3,23.0,607.0,742.11,572.04
2016,3,26,15,45,528.5,199.0,3.3,23.0,528.0,643.22,499.1
2016,3,26,16,0,393.0,224.0,3.3,23.0,449.0,545.85,426.22
2016,3,26,16,15,456.5,186.5,3.1,22.5,423.5,547.63,430.8
2016,3,26,16,30,520.0,149.0,2.9,22.0,398.0,534.63,423.66
2016,3,26,16,45,480.0,139.5,2.75,22.0,348.0,479.4,381.47
2016,3,26,17,0,440.0,130.0,2.6,22.0,298.0,426.04,340.05
2016,3,26,17,15,404.0,112.5,2.3,21.0,247.0,368.05,295.12
2016,3,26,17,30,368.0,95.0,2.0,20.0,196.0,312.27,250.38
2016,3,26,17,45,307.5,77.5,1.75,19.0,148.0,247.57,196.97
2016,3,26,18,0,247.0,60.0,1.5,18.0,100.0,188.29,146.53
2016,3,26,18,15,153.5,40.0,1.55,17.5,61.5,112.84,82.23
2016,3,26,18,30,60.0,20.0,1.6,17.0,23.0,47.41,8.81
2016,3,26,18,45,30.0,10.0,1.65,16.5,11.5,17.8,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,18.88,2.16
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,36.65,25.65
2016,3,27,7,15,223.0,66.0,4.75,14.0,108.0,52.65,40.79
2016,3,27,7,30,311.0,87.0,5.0,14.0,156.0,64.42,51.79
2016,3,27,7,45,220.5,109.5,5.25,14.5,165.5,91.02,67.94
2016,3,27,8,0,130.0,132.0,5.5,15.0,175.0,121.64,92.24
2016,3,27,8,15,65.0,120.0,5.7,15.0,141.5,118.15,91.31
2016,3,27,8,30,0.0,108.0,5.9,15.0,108.0,102.89,81.13
2016,3,27,8,45,0.5,134.0,6.15,15.5,134.5,127.15,100.8
2016,3,27,9,0,1.0,160.0,6.4,16.0,161.0,151.56,120.3
2016,3,27,9,15,0.5,161.5,6.4,16.0,162.0,153.64,121.58
2016,3,27,9,30,0.0,163.0,6.4,16.0,163.0,155.45,122.68
2016,3,27,9,45,8.5,205.0,6.45,16.5,211.0,198.6,156.98
2016,3,27,10,0,17.0,247.0,6.5,17.0,259.0,242.66,191.57
2016,3,27,10,15,177.0,295.5,6.35,17.0,429.5,370.99,294.42
2016,3,27,10,30,337.0,344.0,6.2,17.0,600.0,517.66,409.64
2016,3,27,10,45,594.5,247.5,6.1,17.5,720.5,610.49,484.54
2016,3,27,11,0,852.0,151.0,6.0,18.0,841.0,723.63,573.91
2016,3,27,11,15,859.0,152.5,5.85,18.0,865.5,762.82,602.99
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,800.04,629.08
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,835.46,652.56
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,869.64,674.88
2016,3,27,12,15,913.0,134.0,5.4,19.5,938.0,894.27,690.14
2016,3,27,12,30,915.0,134.0,5.3,20.0,945.0,915.89,703.23
2016,3,27,12,45,919.5,130.5,5.25,20.5,944.5,933.17,713.55
2016,3,27,13,0,924.0,127.0,5.2,21.0,944.0,947.26,721.68
2016,3,27,13,15,921.5,126.5,5.15,21.0,932.5,954.77,726.76
2016,3,27,13,30,919.0,126.0,5.1,21.0,921.0,958.85,729.62
2016,3,27,13,45,917.5,123.0,5.1,21.0,901.5,957.85,729.47
2016,3,27,14,0,916.0,120.0,5.1,21.0,882.0,953.36,727.09
2016,3,27,14,15,909.0,118.5,5.05,21.0,853.5,942.06,719.77
2016,3,27,14,30,902.0,117.0,5.0,21.0,825.0,927.46,710.32
2016,3,27,14,45,894.5,113.5,4.95,21.0,790.0,907.11,696.96
2016,3,27,15,0,887.0,110.0,4.9,21.0,755.0,883.67,681.55
2016,3,27,15,15,874.0,107.5,4.8,21.0,712.0,853.78,661.29
2016,3,27,15,30,861.0,105.0,4.7,21.0,669.0,826.09,642.66
2016,3,27,15,45,846.0,100.5,4.65,21.0,620.5,787.57,616.46
2016,3,27,16,0,831.0,96.0,4.6,21.0,572.0,747.04,588.67
2016,3,27,16,15,806.5,92.0,4.4,20.5,518.5,698.45,555.01
2016,3,27,16,30,782.0,88.0,4.2,20.0,465.0,649.04,520.45
2016,3,27,16,45,751.5,82.5,4.05,19.5,408.5,593.55,479.11
2016,3,27,17,0,721.0,77.0,3.9,19.0,352.0,540.85,438.6
2016,3,27,17,15,671.0,70.5,3.4,18.0,294.0,474.48,386.07
2016,3,27,17,30,621.0,64.0,2.9,17.0,236.0,411.03,333.99
2016,3,27,17,45,545.5,55.0,2.4,16.0,180.5,336.02,270.74
2016,3,27,18,0,470.0,46.0,1.9,15.0,125.0,267.39,210.69
2016,3,27,18,15,333.5,33.0,1.85,14.5,78.0,178.81,133.45
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,97.5,30.7
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,36.18,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,18.0,2.4,7.0,38.0,13.52,1.78
2016,3,28,7,0,355.0,36.0,2.7,8.0,76.0,27.56,18.56
2016,3,28,7,15,457.5,46.5,2.75,9.0,129.5,33.77,24.79
2016,3,28,7,30,560.0,57.0,2.8,10.0,183.0,39.58,30.28
2016,3,28,7,45,617.5,65.0,2.9,11.0,240.5,62.77,36.06
2016,3,28,8,0,675.0,73.0,3.0,12.0,298.0,111.15,62.26
2016,3,28,8,15,716.0,78.5,3.05,12.5,356.0,161.49,99.66
2016,3,28,8,30,757.0,84.0,3.1,13.0,414.0,219.4,148.22
2016,3,28,8,45,782.5,89.5,3.2,14.0,469.0,273.97,196.31
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,330.66,246.23
2016,3,28,9,15,829.0,98.5,3.15,15.5,575.5,385.78,294.44
2016,3,28,9,30,850.0,102.0,3.0,16.0,627.0,441.98,342.17
2016,3,28,9,45,863.0,105.5,2.9,16.5,672.5,495.27,386.25
2016,3,28,10,0,876.0,109.0,2.8,17.0,718.0,551.26,430.73
2016,3,28,10,15,887.5,111.5,2.65,17.5,757.5,601.66,469.4
2016,3,28,10,30,899.0,114.0,2.5,18.0,797.0,651.1,505.95
2016,3,28,10,45,905.0,116.5,2.45,18.5,829.0,695.78,538.26
2016,3,28,11,0,911.0,119.0,2.4,19.0,861.0,738.6,568.3
2016,3,28,11,15,916.5,120.5,2.3,19.5,884.5,778.07,593.29
2016,3,28,11,30,922.0,122.0,2.2,20.0,908.0,815.27,616.19
2016,3,28,11,45,922.5,124.0,2.15,20.5,922.5,846.56,635.1
2016,3,28,12,0,923.0,126.0,2.1,21.0,937.0,874.98,651.91
2016,3,28,12,15,924.0,126.5,2.0,21.0,943.0,899.4,666.7
2016,3,28,12,30,925.0,127.0,1.9,21.0,949.0,920.74,679.37
2016,3,28,12,45,921.0,128.0,1.85,21.5,945.5,935.04,686.64
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,945.96,691.81
2016,3,28,13,15,914.0,128.5,1.75,22.0,930.0,952.9,695.84
2016,3,28,13,30,911.0,128.0,1.7,22.0,918.0,956.43,697.82
2016,3,28,13,45,903.0,128.5,1.7,22.5,897.0,953.04,694.8
2016,3,28,14,0,895.0,129.0,1.7,23.0,876.0,946.3,689.84
2016,3,28,14,15,887.0,127.0,1.75,23.0,847.5,933.7,683.21
2016,3,28,14,30,879.0,125.0,1.8,23.0,819.0,917.89,674.61
2016,3,28,14,45,869.0,122.5,1.85,23.0,782.5,896.71,662.53
2016,3,28,15,0,859.0,120.0,1.9,23.0,746.0,877.5,651.82
2016,3,28,15,15,844.5,117.5,1.95,23.0,703.5,846.93,633.43
2016,3,28,15,30,830.0,115.0,2.0,23.0,661.0,813.97,613.36
2016,3,28,15,45,810.5,111.5,2.15,23.0,612.0,773.8,588.86
2016,3,28,16,0,791.0,108.0,2.3,23.0,563.0,731.98,562.68
2016,3,28,16,15,765.0,103.5,2.3,22.5,510.0,682.97,530.91
2016,3,28,16,30,739.0,99.0,2.3,22.0,457.0,636.05,499.32
2016,3,28,16,45,702.0,93.5,2.3,21.5,400.5,578.07,457.73
2016,3,28,17,0,665.0,88.0,2.3,21.0,344.0,521.09,415.52
2016,3,28,17,15,612.5,80.5,2.1,20.0,287.0,454.42,364.36
2016,3,28,17,30,560.0,73.0,1.9,19.0,230.0,390.93,313.75
2016,3,28,17,45,478.0,63.0,1.75,18.0,175.0,314.31,250.86
2016,3,28,18,0,396.0,53.0,1.6,17.0,120.0,244.62,191.51
2016,3,28,18,15,272.0,37.5,1.65,16.5,75.0,160.53,119.28
2016,3,28,18,30,148.0,22.0,1.7,16.0,30.0,84.18,30.74
2016,3,28,18,45,74.0,11.0,1.8,15.5,15.0,30.74,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,14.0,12.5,12.06,1.84
2016,3,29,7,0,0.0,25.0,2.5,15.0,25.0,24.13,15.12
2016,3,29,7,15,0.0,42.5,2.75,15.5,42.5,40.9,30.39
2016,3,29,7,30,0.0,60.0,3.0,16.0,60.0,57.02,44.93
2016,3,29,7,45,0.0,80.0,3.3,17.0,80.0,75.3,57.92
2016,3,29,8,0,0.0,100.0,3.6,18.0,100.0,93.87,73.08
2016,3,29,8,15,0.0,94.0,3.7,18.5,94.0,89.72,69.3
2016,3,29,8,30,0.0,88.0,3.8,19.0,88.0,84.77,64.85
2016,3,29,8,45,0.0,91.5,3.9,19.5,91.5,88.28,67.35
2016,3,29,9,0,0.0,95.0,4.0,20.0,95.0,91.73,69.78
2016,3,29,9,15,0.5,131.5,4.0,20.0,132.0,126.17,97.37
2016,3,29,9,30,1.0,168.0,4.0,20.0,169.0,160.56,124.53
2016,3,29,9,45,4.5,188.0,4.0,20.5,191.5,181.27,140.29
2016,3,29,10,0,8.0,208.0,4.0,21.0,214.0,202.39,156.26
2016,3,29,10,15,8.5,213.0,4.0,21.0,219.5,208.28,160.52
2016,3,29,10,30,9.0,218.0,4.0,21.0,225.0,214.15,164.81
2016,3,29,10,45,10.0,226.5,4.0,21.5,235.0,223.65,171.6
2016,3,29,11,0,11.0,235.0,4.0,22.0,245.0,233.22,178.43
2016,3,29,11,15,6.5,191.0,4.0,22.5,197.0,188.87,143.6
2016,3,29,11,30,2.0,147.0,4.0,23.0,149.0,143.66,108.05
2016,3,29,11,45,5.5,176.5,4.05,23.5,181.5,175.0,132.23
2016,3,29,12,0,9.0,206.0,4.1,24.0,214.0,206.64,156.29
2016,3,29,12,15,4.5,163.0,4.1,24.0,167.0,161.72,121.5
2016,3,29,12,30,0.0,120.0,4.1,24.0,120.0,116.35,86.16
2016,3,29,12,45,1.0,135.0,4.2,24.5,136.5,131.85,98.12
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,147.43,110.03
2016,3,29,13,15,4.0,164.0,4.35,25.0,168.5,163.01,122.17
2016,3,29,13,30,6.0,178.0,4.4,25.0,184.0,178.67,134.38
2016,3,29,13,45,3.0,148.5,4.45,25.5,151.5,147.15,109.82
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,115.57,85.17
2016,3,29,14,15,1.5,140.0,4.55,26.0,141.5,137.56,102.44
2016,3,29,14,30,3.0,161.0,4.6,26.0,164.0,159.69,119.78
2016,3,29,14,45,1.5,112.0,4.65,26.0,113.5,110.04,81.32
2016,3,29,15,0,0.0,63.0,4.7,26.0,63.0,60.97,42.85
2016,3,29,15,15,0.0,59.5,4.7,25.5,59.5,57.57,40.37
2016,3,29,15,30,0.0,56.0,4.7,25.0,56.0,54.17,37.85
2016,3,29,15,45,6.0,127.0,4.7,25.0,131.0,128.62,97.44
2016,3,29,16,0,12.0,198.0,4.7,25.0,206.0,206.37,158.93
2016,3,29,16,15,6.0,164.5,4.5,24.5,168.5,167.61,128.95
2016,3,29,16,30,0.0,131.0,4.3,24.0,131.0,129.19,98.91
2016,3,29,16,45,0.0,115.0,4.15,24.0,115.0,113.32,86.57
2016,3,29,17,0,0.0,99.0,4.0,24.0,99.0,97.41,74.02
2016,3,29,17,15,0.0,82.5,3.75,23.5,82.5,80.94,60.95
2016,3,29,17,30,0.0,66.0,3.5,23.0,66.0,64.41,47.57
2016,3,29,17,45,0.0,50.0,3.25,22.5,50.0,48.32,34.29
2016,3,29,18,0,0.0,34.0,3.0,22.0,34.0,32.83,21.28
2016,3,29,18,15,0.0,21.5,3.15,21.5,21.5,20.75,10.91
2016,3,29,18,30,0.0,9.0,3.3,21.0,9.0,8.68,0.0
2016,3,29,18,45,0.0,4.5,3.45,20.5,4.5,4.42,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,10.0,3.9,19.0,10.0,9.64,0.81
2016,3,30,7,0,0.0,20.0,3.9,19.0,20.0,19.29,10.77
2016,3,30,7,15,0.0,34.0,4.0,19.0,34.0,32.83,22.96
2016,3,30,7,30,0.0,48.0,4.1,19.0,48.0,46.37,35.09
2016,3,30,7,45,0.0,63.0,4.25,19.5,63.0,60.68,45.2
2016,3,30,8,0,0.0,78.0,4.4,20.0,78.0,74.75,56.73
2016,3,30,8,15,0.0,48.5,4.45,20.0,48.5,46.85,33.44
2016,3,30,8,30,0.0,19.0,4.5,20.0,19.0,18.34,9.64
2016,3,30,8,45,0.0,32.5,4.55,20.0,32.5,31.39,20.41
2016,3,30,9,0,0.0,46.0,4.6,20.0,46.0,44.46,31.09
2016,3,30,9,15,0.0,57.5,4.75,20.0,57.5,55.6,40.09
2016,3,30,9,30,0.0,69.0,4.9,20.0,69.0,66.75,49.04
2016,3,30,9,45,0.0,105.0,5.05,20.5,105.0,101.47,76.82
2016,3,30,10,0,0.0,141.0,5.2,21.0,141.0,135.66,103.76
2016,3,30,10,15,0.0,143.5,5.3,21.0,143.5,138.19,105.52
2016,3,30,10,30,0.0,146.0,5.4,21.0,146.0,140.71,107.31
2016,3,30,10,45,3.5,171.5,5.55,21.5,175.0,167.42,128.05
2016,3,30,11,0,7.0,197.0,5.7,22.0,204.0,194.47,148.87
2016,3,30,11,15,9.5,219.0,5.8,22.5,227.5,217.8,166.58
2016,3,30,11,30,12.0,241.0,5.9,23.0,251.0,241.4,184.37
2016,3,30,11,45,12.0,244.5,6.0,23.5,255.5,245.53,187.06
2016,3,30,12,0,12.0,248.0,6.1,24.0,260.0,249.62,189.76
2016,3,30,12,15,13.5,264.0,6.05,24.0,277.0,267.05,203.03
2016,3,30,12,30,15.0,280.0,6.0,24.0,294.0,284.6,216.36
2016,3,30,12,45,20.0,312.5,6.0,24.5,330.5,321.48,243.95
2016,3,30,13,0,25.0,345.0,6.0,25.0,367.0,362.51,274.35
2016,3,30,13,15,53.0,385.5,5.9,25.5,432.5,430.27,325.05
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,499.15,375.66
2016,3,30,13,45,82.0,416.5,5.7,26.5,487.5,492.93,370.44
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,486.3,365.21
2016,3,30,14,15,124.0,402.0,5.45,27.0,502.5,527.21,396.62
2016,3,30,14,30,165.0,397.0,5.3,27.0,528.0,560.45,422.2
2016,3,30,14,45,187.0,377.0,5.2,27.0,519.0,559.44,422.7
2016,3,30,15,0,209.0,357.0,5.1,27.0,510.0,556.84,422.21
2016,3,30,15,15,213.0,334.5,5.0,26.5,483.0,534.53,407.74
2016,3,30,15,30,217.0,312.0,4.9,26.0,456.0,511.07,392.36
2016,3,30,15,45,358.5,255.0,4.8,26.0,472.0,565.96,437.83
2016,3,30,16,0,500.0,198.0,4.7,26.0,488.0,611.33,475.27
2016,3,30,16,15,558.5,160.5,4.45,25.5,456.5,597.63,467.67
2016,3,30,16,30,617.0,123.0,4.2,25.0,425.0,581.63,458.35
2016,3,30,16,45,582.5,116.5,4.0,25.0,374.0,528.58,418.15
2016,3,30,17,0,548.0,110.0,3.8,25.0,323.0,476.5,378.0
2016,3,30,17,15,564.5,89.5,3.4,24.0,278.0,439.74,350.26
2016,3,30,17,30,581.0,69.0,3.0,23.0,233.0,399.77,318.32
2016,3,30,17,45,511.0,59.0,2.6,22.5,179.5,327.58,258.46
2016,3,30,18,0,441.0,49.0,2.2,22.0,126.0,261.28,201.67
2016,3,30,18,15,316.0,35.5,2.25,21.5,80.0,176.98,130.15
2016,3,30,18,30,191.0,22.0,2.3,21.0,34.0,100.48,45.83
2016,3,30,18,45,95.5,11.0,2.35,20.5,17.0,36.86,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,173.0,20.0,3.25,15.5,42.5,14.79,5.07
2016,3,31,7,0,346.0,40.0,3.6,16.0,85.0,30.49,20.65
2016,3,31,7,15,443.5,51.0,3.7,16.5,138.0,36.96,26.88
2016,3,31,7,30,541.0,62.0,3.8,17.0,191.0,43.01,32.45
2016,3,31,7,45,612.0,67.5,3.95,17.5,250.0,73.17,39.86
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,121.18,67.43
2016,3,31,8,15,724.0,78.0,4.3,19.0,367.5,175.34,108.5
2016,3,31,8,30,765.0,83.0,4.5,20.0,426.0,230.2,154.07
2016,3,31,8,45,803.0,84.0,4.7,21.0,484.5,284.78,201.15
2016,3,31,9,0,841.0,85.0,4.9,22.0,543.0,342.81,251.13
2016,3,31,9,15,861.5,88.0,4.8,22.5,595.0,403.04,302.55
2016,3,31,9,30,882.0,91.0,4.7,23.0,647.0,460.11,350.2
2016,3,31,9,45,900.5,92.0,4.6,23.5,695.0,515.04,394.82
2016,3,31,10,0,919.0,93.0,4.5,24.0,743.0,570.07,438.02
2016,3,31,10,15,929.5,95.0,4.45,24.0,783.0,621.25,478.06
2016,3,31,10,30,940.0,97.0,4.4,24.0,823.0,671.28,516.17
2016,3,31,10,45,947.5,98.5,4.35,24.5,855.5,717.47,549.63
2016,3,31,11,0,955.0,100.0,4.3,25.0,888.0,761.79,579.55
2016,3,31,11,15,960.5,101.0,4.2,25.0,912.0,802.09,606.54
2016,3,31,11,30,966.0,102.0,4.1,25.0,936.0,839.96,631.59
2016,3,31,11,45,967.5,103.5,4.1,25.5,951.0,872.53,651.98
2016,3,31,12,0,969.0,105.0,4.1,26.0,966.0,902.12,670.23
2016,3,31,12,15,970.0,105.0,4.05,26.0,972.5,926.74,686.14
2016,3,31,12,30,971.0,105.0,4.0,26.0,979.0,948.12,699.9
2016,3,31,12,45,970.5,105.0,4.0,26.5,976.0,964.82,709.5
2016,3,31,13,0,970.0,105.0,4.0,27.0,973.0,978.06,716.9
2016,3,31,13,15,967.5,104.5,3.9,27.0,961.0,985.46,721.37
2016,3,31,13,30,965.0,104.0,3.8,27.0,949.0,989.27,723.62
2016,3,31,13,45,961.5,102.5,3.75,27.0,929.0,987.53,722.7
2016,3,31,14,0,958.0,101.0,3.7,27.0,909.0,982.18,719.58
2016,3,31,14,15,952.0,100.0,3.65,27.0,880.5,971.54,713.15
2016,3,31,14,30,946.0,99.0,3.6,27.0,852.0,957.44,704.6
2016,3,31,14,45,934.0,98.5,3.55,27.0,814.5,935.25,690.79
2016,3,31,15,0,922.0,98.0,3.5,27.0,777.0,910.03,675.09
2016,3,31,15,15,910.0,96.0,3.4,26.5,734.0,880.36,657.41
2016,3,31,15,30,898.0,94.0,3.3,26.0,691.0,848.05,637.88
2016,3,31,15,45,883.0,91.0,3.2,26.0,642.0,809.81,612.92
2016,3,31,16,0,868.0,88.0,3.1,26.0,593.0,769.55,586.41
2016,3,31,16,15,845.0,84.5,2.9,25.5,538.5,725.51,557.61
2016,3,31,16,30,822.0,81.0,2.7,25.0,484.0,675.98,524.43
2016,3,31,16,45,789.5,76.5,2.55,24.5,426.5,618.38,484.09
2016,3,31,17,0,757.0,72.0,2.4,24.0,369.0,561.22,441.98
2016,3,31,17,15,709.0,66.5,2.25,22.5,309.5,494.84,392.9
2016,3,31,17,30,661.0,61.0,2.1,21.0,250.0,433.69,345.51
2016,3,31,17,45,581.5,54.0,1.95,20.0,192.5,356.55,282.74
2016,3,31,18,0,502.0,47.0,1.8,19.0,135.0,286.1,222.96
2016,3,31,18,15,368.5,35.0,2.0,18.5,86.5,196.9,146.86
2016,3,31,18,30,235.0,23.0,2.2,18.0,38.0,116.83,58.83
2016,3,31,18,45,117.5,11.5,2.4,17.5,19.0,43.58,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.91,0.0
2016,4,1,6,45,7.0,25.0,3.95,12.5,26.0,23.8,12.58
2016,4,1,7,0,14.0,45.0,4.0,13.0,47.0,40.85,30.04
2016,4,1,7,15,30.0,69.0,4.2,13.0,76.0,60.87,48.53
2016,4,1,7,30,46.0,93.0,4.4,13.0,105.0,80.37,66.32
2016,4,1,7,45,61.5,117.0,4.6,13.5,136.5,104.51,81.69
2016,4,1,8,0,77.0,141.0,4.8,14.0,168.0,131.68,102.71
2016,4,1,8,15,374.5,126.0,5.05,14.0,291.5,160.79,113.78
2016,4,1,8,30,672.0,111.0,5.3,14.0,415.0,234.38,165.15
2016,4,1,8,45,336.0,85.5,5.55,14.5,237.5,159.92,118.42
2016,4,1,9,0,0.0,60.0,5.8,15.0,60.0,58.01,43.03
2016,4,1,9,15,12.0,150.5,5.75,15.0,158.5,148.18,117.31
2016,4,1,9,30,24.0,241.0,5.7,15.0,257.0,236.97,188.86
2016,4,1,9,45,12.0,129.0,5.7,15.5,137.0,129.97,101.6
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,16.44,7.98
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,17.41,8.77
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,18.38,9.54
2016,4,1,10,45,0.0,60.5,5.45,16.5,60.5,58.59,42.47
2016,4,1,11,0,0.0,102.0,5.4,17.0,102.0,98.75,74.88
2016,4,1,11,15,0.0,105.0,5.4,17.0,105.0,101.66,77.11
2016,4,1,11,30,0.0,108.0,5.4,17.0,108.0,104.59,79.39
2016,4,1,11,45,23.0,253.0,5.45,17.5,273.5,262.6,205.2
2016,4,1,12,0,46.0,398.0,5.5,18.0,439.0,422.54,327.91
2016,4,1,12,15,27.5,303.0,5.55,18.0,328.0,318.03,247.22
2016,4,1,12,30,9.0,208.0,5.6,18.0,217.0,209.6,162.39
2016,4,1,12,45,7.5,189.5,5.65,18.0,196.5,190.65,147.58
2016,4,1,13,0,6.0,171.0,5.7,18.0,176.0,171.53,132.48
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.0,212.62,165.11
2016,4,1,13,30,12.0,249.0,5.7,18.0,260.0,254.06,197.75
2016,4,1,13,45,15.5,273.5,5.75,18.0,287.0,281.97,219.77
2016,4,1,14,0,19.0,298.0,5.8,18.0,314.0,310.16,241.99
2016,4,1,14,15,21.5,301.5,5.8,17.5,319.5,316.57,247.79
2016,4,1,14,30,24.0,305.0,5.8,17.0,325.0,323.0,253.72
2016,4,1,14,45,369.0,251.5,5.8,17.0,525.0,604.21,483.03
2016,4,1,15,0,714.0,198.0,5.8,17.0,725.0,846.71,671.42
2016,4,1,15,15,411.5,255.0,5.8,16.5,555.0,634.83,507.59
2016,4,1,15,30,109.0,312.0,5.8,16.0,385.0,414.37,330.82
2016,4,1,15,45,260.5,269.0,5.8,15.5,425.5,504.73,408.37
2016,4,1,16,0,412.0,226.0,5.8,15.0,466.0,576.37,469.76
2016,4,1,16,15,417.0,201.5,5.7,14.5,425.5,541.3,444.13
2016,4,1,16,30,422.0,177.0,5.6,14.0,385.0,504.27,416.79
2016,4,1,16,45,380.5,168.5,5.55,14.0,339.0,444.29,368.78
2016,4,1,17,0,339.0,160.0,5.5,14.0,293.0,395.64,328.98
2016,4,1,17,15,307.5,138.5,5.15,13.5,245.0,340.23,283.48
2016,4,1,17,30,276.0,117.0,4.8,13.0,197.0,286.87,238.57
2016,4,1,17,45,241.5,93.5,4.5,12.5,152.0,231.83,191.12
2016,4,1,18,0,207.0,70.0,4.2,12.0,107.0,179.43,144.75
2016,4,1,18,15,132.5,47.5,3.95,11.5,68.0,115.91,88.73
2016,4,1,18,30,58.0,25.0,3.7,11.0,29.0,55.62,28.65
2016,4,1,18,45,29.0,12.5,3.45,11.0,14.5,20.31,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.5,5.5,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,125.0,11.0,3.8,6.0,15.0,10.81,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,58.0,18.56,9.35
2016,4,2,7,0,459.0,38.0,4.0,7.0,101.0,28.07,19.49
2016,4,2,7,15,549.0,46.5,3.95,8.0,157.0,32.5,23.91
2016,4,2,7,30,639.0,55.0,3.9,9.0,213.0,36.66,27.82
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.5,81.0,43.02
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,132.75,75.56
2016,4,2,8,15,786.0,71.0,3.8,12.0,391.5,185.7,117.65
2016,4,2,8,30,822.0,75.0,3.7,13.0,451.0,242.35,166.62
2016,4,2,8,45,847.5,78.5,3.6,14.5,507.5,299.1,216.8
2016,4,2,9,0,873.0,82.0,3.5,16.0,564.0,361.91,271.13
2016,4,2,9,15,891.0,85.0,3.35,16.5,616.0,418.87,320.61
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,476.39,368.98
2016,4,2,9,45,922.5,90.0,3.1,17.5,714.5,531.13,413.7
2016,4,2,10,0,936.0,92.0,3.0,18.0,761.0,585.45,456.5
2016,4,2,10,15,945.5,94.0,3.05,18.5,800.5,636.77,496.1
2016,4,2,10,30,955.0,96.0,3.1,19.0,840.0,686.8,533.58
2016,4,2,10,45,962.0,97.5,3.15,19.5,872.0,733.17,567.42
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,777.59,597.27
2016,4,2,11,15,974.0,99.5,3.25,20.0,928.0,817.42,624.52
2016,4,2,11,30,979.0,100.0,3.3,20.0,952.0,854.75,649.91
2016,4,2,11,45,981.0,101.5,3.35,20.5,967.0,887.94,671.07
2016,4,2,12,0,983.0,103.0,3.4,21.0,982.0,918.14,690.09
2016,4,2,12,15,983.5,103.0,3.4,21.0,988.0,942.49,706.12
2016,4,2,12,30,984.0,103.0,3.4,21.0,994.0,963.53,719.99
2016,4,2,12,45,983.0,103.0,3.45,21.0,990.5,979.82,731.13
2016,4,2,13,0,982.0,103.0,3.5,21.0,987.0,992.6,740.06
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.0,999.93,745.15
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,1003.62,748.0
2016,4,2,13,45,972.0,101.5,3.5,21.5,942.0,1001.37,745.62
2016,4,2,14,0,967.0,101.0,3.5,22.0,921.0,995.51,741.03
2016,4,2,14,15,960.5,100.0,3.45,21.5,891.5,984.19,735.47
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,969.41,727.72
2016,4,2,14,45,938.5,100.0,3.4,21.0,823.5,945.44,712.8
2016,4,2,15,0,923.0,101.0,3.4,21.0,785.0,918.57,696.01
2016,4,2,15,15,910.5,99.0,3.35,21.0,741.5,888.32,676.57
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,855.46,655.31
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,815.74,629.14
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,778.63,604.66
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,729.98,571.97
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,680.36,538.12
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,623.31,496.37
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,566.63,452.91
