Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,500.58,402.01
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,439.79,353.23
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,363.65,290.64
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,293.72,230.78
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,205.37,155.42
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,126.89,72.39
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,47.35,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,11.8,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,19.74,10.47
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,29.65,20.52
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,34.4,25.19
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,38.86,29.35
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,82.63,43.15
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,137.57,78.82
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,190.12,120.17
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,246.45,167.96
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,302.59,216.47
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,360.86,265.96
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,421.49,316.86
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,478.77,363.64
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,533.58,406.94
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,588.04,448.33
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,639.39,486.19
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,689.57,521.9
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,735.51,553.87
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,779.53,582.0
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,819.45,608.32
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,856.9,632.86
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,890.1,654.95
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,920.39,675.16
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,944.95,691.19
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,966.25,705.2
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,982.41,715.08
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,995.08,722.82
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,1002.32,727.67
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,1005.96,730.38
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,1004.09,730.2
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,998.61,727.87
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,986.84,721.15
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,971.64,712.36
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,950.71,699.93
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,926.62,685.51
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,896.12,667.74
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,862.99,648.13
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,823.12,622.87
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,781.3,596.04
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,737.29,567.23
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,687.68,533.99
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,630.23,493.15
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,573.14,450.45
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,506.93,401.69
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,445.88,354.62
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,370.48,293.58
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,301.09,234.93
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,212.04,159.7
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,133.36,78.66
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,49.89,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,13.76,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,21.88,12.48
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,32.16,22.76
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,37.19,27.63
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,43.4,33.27
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,87.76,46.98
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,138.55,80.02
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,194.22,124.32
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,250.17,171.96
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,305.53,220.45
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,363.09,270.34
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,419.42,318.54
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,480.12,368.54
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,533.91,411.19
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,587.41,452.03
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,637.73,489.82
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,686.86,525.48
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,732.55,556.43
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,776.35,583.42
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,815.64,609.01
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,852.51,632.69
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,884.29,651.44
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,913.19,668.06
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,937.78,683.03
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,959.19,695.88
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,974.99,703.71
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,987.36,709.36
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,993.97,712.8
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,997.03,714.12
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,994.64,712.63
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,988.72,709.09
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,976.51,701.18
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,960.92,691.29
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,939.76,678.5
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,915.53,663.85
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,884.97,645.13
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,851.87,624.77
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,811.98,599.81
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,774.84,576.55
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,726.51,546.04
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,677.25,514.43
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,621.24,476.95
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,565.54,437.52
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,501.75,391.77
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,438.31,344.16
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,363.65,285.1
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,294.93,228.12
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,207.93,155.39
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,131.54,79.25
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,48.93,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,11.55,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,21.63,12.33
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,30.96,21.47
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,35.64,25.98
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,44.63,34.08
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,90.44,47.19
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,145.57,84.18
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,198.56,126.26
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,255.2,174.22
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,311.01,222.21
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,368.84,271.08
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,428.81,321.39
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,485.37,367.78
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,539.82,411.22
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,593.92,453.05
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,644.6,492.26
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,694.07,529.69
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,739.6,562.62
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,783.21,591.66
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,822.73,618.61
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,859.81,643.73
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,891.69,664.18
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,920.68,682.63
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,944.96,698.96
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,966.0,713.2
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,981.87,723.01
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,994.29,730.63
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,1001.32,735.91
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,1004.77,738.99
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,1001.36,737.65
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,994.39,734.12
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,982.55,728.22
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,967.33,720.16
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,945.18,706.38
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,919.99,690.61
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,889.26,671.78
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,855.99,651.11
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,805.67,617.0
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,750.02,578.83
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,716.32,556.82
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,680.27,532.99
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,623.0,492.49
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,566.25,450.23
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,502.82,401.58
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,439.67,351.43
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,363.48,289.2
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,293.53,229.8
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,207.25,156.25
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,132.03,81.99
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,48.95,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,5.41,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,10.61,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,31.19,20.38
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,50.67,38.56
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,68.16,54.45
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,88.99,68.52
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,117.26,87.77
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,150.18,111.45
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,183.35,128.06
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,250.97,176.18
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,302.48,220.48
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,362.21,271.63
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,417.23,319.47
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,473.5,367.41
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,489.4,381.31
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,486.5,377.81
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,573.05,448.06
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,686.65,538.19
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,733.82,573.13
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,779.77,604.9
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,821.77,634.06
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,861.61,661.42
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,897.94,684.96
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,931.89,706.62
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,958.02,723.84
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,980.96,738.86
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,1001.54,751.08
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,1018.77,761.02
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,1026.38,765.7
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,1030.3,768.05
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,1029.72,766.32
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,1025.36,762.24
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,1013.9,756.6
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,998.87,748.69
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,971.77,731.14
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,942.04,711.88
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,910.74,690.91
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,876.82,668.13
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,838.64,642.65
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,798.07,615.38
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,754.13,585.7
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,704.53,551.99
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,648.59,512.9
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,592.53,471.03
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,526.74,420.46
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,463.12,369.73
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,388.51,308.56
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,322.42,251.77
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,233.9,176.81
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,157.09,100.65
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,59.26,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,7.86,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,15.45,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,32.21,21.54
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,49.29,37.43
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,67.97,54.33
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,89.06,67.84
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,119.4,88.92
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,151.41,113.0
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,189.21,137.51
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,241.88,175.84
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,300.15,218.69
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,383.94,283.74
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,444.1,334.09
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,500.81,380.5
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,555.44,423.16
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,609.9,464.15
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,660.8,501.95
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,710.35,537.63
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,755.48,568.88
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,798.4,596.48
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,837.81,622.58
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,874.71,646.82
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,902.17,663.29
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,925.79,677.18
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,948.98,691.62
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,969.03,703.97
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,933.57,680.23
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,886.67,644.55
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,895.47,650.89
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,901.9,655.27
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,900.73,655.01
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,897.12,653.26
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,842.67,615.35
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,788.18,577.41
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,813.57,598.17
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,836.03,616.18
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,807.41,597.18
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,776.02,576.63
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,662.64,496.38
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,552.39,416.52
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,560.26,425.74
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,552.72,423.01
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,561.86,431.96
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,558.11,430.74
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,490.97,382.21
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,426.69,334.12
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,350.84,274.5
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,281.14,217.36
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,196.71,147.45
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,123.81,79.72
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,45.28,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,9.34,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,16.08,0.0
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,30.02,19.95
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,44.5,33.6
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,54.21,42.63
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,73.85,50.62
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,122.28,85.73
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,155.11,116.4
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,191.06,136.17
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,260.58,186.82
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,305.68,227.19
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,349.3,265.61
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,397.05,306.43
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,441.02,342.68
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,476.48,370.72
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,505.31,392.28
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,529.73,409.3
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,545.17,418.8
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,598.45,458.62
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,654.5,499.84
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,696.27,529.8
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,738.11,559.46
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,730.76,550.69
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,718.79,538.73
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,725.76,542.37
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,731.06,544.67
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,708.99,526.31
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,681.01,504.34
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,596.22,442.73
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,503.8,374.79
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,528.76,394.07
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,560.22,417.38
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,467.36,350.0
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,381.13,286.42
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,438.2,330.87
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,502.5,379.54
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,512.0,389.17
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,518.94,397.19
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,642.94,496.1
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,736.21,569.15
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,686.94,535.47
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,637.3,500.63
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,578.51,457.22
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,520.88,413.65
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,455.23,363.51
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,390.29,312.33
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,313.38,249.88
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,244.03,191.81
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,167.32,127.17
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,101.06,66.54
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,35.33,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,6.88,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,13.51,0.49
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,34.34,23.69
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,54.13,41.94
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,73.09,59.11
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,90.36,69.35
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,53.85,38.39
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,42.99,30.51
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,81.25,62.01
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,192.85,145.88
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,347.76,265.29
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,279.12,216.51
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,187.32,145.14
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,209.62,162.22
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,232.3,179.28
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,259.34,199.52
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,286.81,219.87
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,293.22,224.02
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,299.52,228.14
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,186.84,141.64
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,71.74,51.43
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,63.5,44.84
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,55.26,38.22
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,145.38,109.01
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,235.96,178.75
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,373.54,282.83
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,512.2,384.3
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,742.89,562.54
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,961.0,718.93
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,956.68,714.1
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,949.25,708.69
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,936.25,702.12
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,920.3,693.63
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,896.46,678.67
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,873.6,664.43
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,841.83,643.6
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,808.04,621.31
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,767.15,593.77
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,724.97,565.07
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,675.43,530.46
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,625.64,494.68
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,568.94,452.18
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,513.1,409.42
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,444.31,355.84
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,382.46,306.31
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,310.58,247.43
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,244.88,191.99
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,167.55,126.74
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,94.44,62.05
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,35.27,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,11.3,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,19.31,5.0
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,33.48,22.86
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,48.23,36.52
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,57.39,44.94
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,80.91,53.84
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,74.57,48.27
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,53.14,38.85
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,62.83,46.66
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,72.52,54.35
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,90.32,68.41
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,107.81,81.99
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,116.91,88.82
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,126.02,95.61
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,140.37,106.3
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,154.86,116.96
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,153.27,115.47
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,151.63,113.99
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,156.85,117.66
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,162.15,121.4
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,208.02,156.64
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,254.31,191.84
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,286.96,216.4
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,319.91,241.06
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,287.34,216.84
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,254.32,192.2
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,191.46,144.03
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,128.18,94.98
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,126.77,93.96
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,125.35,92.9
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,221.77,167.71
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,319.57,242.03
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,315.11,238.9
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,310.58,235.97
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,298.48,226.88
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,286.3,217.76
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,286.76,218.79
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,295.34,226.03
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,290.59,223.25
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,285.53,220.26
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,196.85,151.79
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,118.58,89.98
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,103.68,78.43
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,88.76,66.68
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,74.33,55.29
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,59.92,43.72
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,46.37,32.62
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,32.82,21.34
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,21.23,11.54
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,9.64,1.54
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.91,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.41,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.85,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.78,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.71,0.8
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,55.56,40.48
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,101.24,77.49
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,163.56,122.03
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,242.96,180.94
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,269.39,204.11
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,283.9,216.66
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,349.17,265.56
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,432.41,328.3
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,361.72,274.97
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,283.07,213.38
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,454.27,346.64
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,672.43,508.08
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,717.32,538.22
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,761.78,567.23
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,799.62,589.96
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,834.97,610.5
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,867.63,629.06
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,898.11,645.8
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,921.68,659.44
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,942.37,671.16
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,959.38,679.99
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,973.32,686.93
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,980.03,690.81
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,983.4,692.78
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,983.2,693.17
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,979.57,691.59
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,967.65,684.47
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,952.51,675.52
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,931.98,663.77
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,908.56,650.26
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,877.72,632.83
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,849.48,617.05
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,813.19,594.61
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,774.7,570.61
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,726.45,540.11
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,677.34,508.6
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,622.57,471.2
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,567.95,431.89
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,505.92,387.23
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,444.14,341.09
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,370.31,283.49
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,302.18,228.27
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,218.13,160.07
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,145.95,96.62
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,54.44,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,19.42,7.72
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,32.81,22.81
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,45.48,34.66
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,53.14,41.78
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,81.19,51.66
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,128.68,90.85
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,158.32,122.48
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,192.32,148.26
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,235.75,182.1
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,186.01,144.88
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,128.32,99.69
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,121.62,93.83
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,114.73,87.83
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,122.41,93.58
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,130.11,99.29
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,78.94,58.11
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,27.1,16.29
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,110.67,83.05
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,193.79,147.67
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,252.6,192.63
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,311.94,237.34
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,266.15,202.02
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,219.63,166.24
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,211.46,160.05
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,203.19,153.71
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,240.93,182.63
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,278.97,211.47
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,457.42,346.88
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,631.27,473.25
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,571.27,428.04
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,503.49,378.0
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,476.07,358.73
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,448.29,338.9
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,337.95,257.17
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,222.51,169.35
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,168.4,127.9
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,114.72,85.98
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,145.11,110.32
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,176.27,135.18
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,109.72,83.03
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,45.42,31.5
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,40.57,27.76
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,35.73,23.95
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,29.92,19.27
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,24.12,14.52
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,18.81,10.1
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,13.5,5.6
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,8.67,1.47
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.85,0.0
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.97,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
