Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,8.0,2.7,14.0,8.0,7.86,0.0
2016,4,13,6,30,0.0,16.0,2.8,14.0,16.0,15.44,5.58
2016,4,13,6,45,0.0,35.0,2.9,14.5,35.0,33.48,23.38
2016,4,13,7,0,0.0,54.0,3.0,15.0,54.0,50.83,39.26
2016,4,13,7,15,1.5,77.0,3.0,15.0,77.5,71.21,57.69
2016,4,13,7,30,3.0,100.0,3.0,15.0,101.0,92.17,72.5
2016,4,13,7,45,1.5,101.0,3.0,15.5,101.5,95.08,74.7
2016,4,13,8,0,0.0,102.0,3.0,16.0,102.0,96.97,75.97
2016,4,13,8,15,0.0,81.0,2.95,16.5,81.0,78.34,60.08
2016,4,13,8,30,0.0,60.0,2.9,17.0,60.0,58.0,42.88
2016,4,13,8,45,0.0,88.0,2.85,17.5,88.0,85.14,65.01
2016,4,13,9,0,0.0,116.0,2.8,18.0,116.0,111.6,86.17
2016,4,13,9,15,1.0,141.5,2.75,18.0,142.5,136.07,105.59
2016,4,13,9,30,2.0,167.0,2.7,18.0,169.0,160.68,124.92
2016,4,13,9,45,8.0,208.5,2.65,18.5,215.0,202.92,157.72
2016,4,13,10,0,14.0,250.0,2.6,19.0,261.0,245.8,190.42
2016,4,13,10,15,24.0,292.5,2.6,19.5,312.5,292.77,225.8
2016,4,13,10,30,34.0,335.0,2.6,20.0,364.0,337.2,258.68
2016,4,13,10,45,34.5,348.5,2.6,20.5,378.5,353.16,269.67
2016,4,13,11,0,35.0,362.0,2.6,21.0,393.0,369.21,280.74
2016,4,13,11,15,31.0,359.0,2.6,21.0,386.5,366.42,278.27
2016,4,13,11,30,27.0,356.0,2.6,21.0,380.0,363.16,275.54
2016,4,13,11,45,18.0,276.0,2.6,21.5,292.0,281.56,213.85
2016,4,13,12,0,9.0,196.0,2.6,22.0,204.0,197.55,149.59
2016,4,13,12,15,4.5,164.0,2.65,22.0,168.0,162.99,122.96
2016,4,13,12,30,0.0,132.0,2.7,22.0,132.0,128.07,95.7
2016,4,13,12,45,3.0,153.0,2.75,22.5,156.5,151.32,113.78
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,174.73,131.74
2016,4,13,13,15,3.0,143.0,2.8,23.0,146.5,141.8,106.2
2016,4,13,13,30,0.0,112.0,2.8,23.0,112.0,108.76,80.45
2016,4,13,13,45,0.0,117.0,2.8,23.5,117.0,113.66,84.21
2016,4,13,14,0,0.0,122.0,2.8,24.0,122.0,118.56,87.94
2016,4,13,14,15,110.0,265.0,2.75,24.0,356.0,375.64,287.7
2016,4,13,14,30,220.0,408.0,2.7,24.0,590.0,628.35,471.08
2016,4,13,14,45,183.5,390.5,2.65,24.0,538.0,576.37,432.39
2016,4,13,15,0,147.0,373.0,2.6,24.0,486.0,524.65,395.36
2016,4,13,15,15,492.0,242.5,2.5,23.5,588.5,702.42,534.46
2016,4,13,15,30,837.0,112.0,2.4,23.0,691.0,844.84,637.62
2016,4,13,15,45,823.0,107.5,2.35,23.0,643.5,806.67,611.44
2016,4,13,16,0,809.0,103.0,2.3,23.0,596.0,766.6,585.37
2016,4,13,16,15,786.0,99.0,2.2,22.5,543.0,718.59,554.17
2016,4,13,16,30,763.0,95.0,2.1,22.0,490.0,669.8,521.92
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.0,614.29,482.86
2016,4,13,17,0,702.0,85.0,2.0,22.0,378.0,561.86,444.01
2016,4,13,17,15,656.5,78.5,1.8,21.5,321.0,497.15,394.92
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,435.05,346.24
2016,4,13,17,45,543.5,63.5,1.4,20.5,208.5,362.52,287.72
2016,4,13,18,0,476.0,55.0,1.2,20.0,153.0,295.56,231.64
2016,4,13,18,15,367.5,43.0,1.15,19.0,104.0,214.24,163.59
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,144.07,100.88
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,63.79,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.5,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,229.0,26.0,2.5,13.0,43.0,20.27,9.78
2016,4,14,6,45,350.5,38.5,2.75,13.5,91.0,28.83,19.52
2016,4,14,7,0,472.0,51.0,3.0,14.0,139.0,36.78,27.05
2016,4,14,7,15,236.0,70.5,3.0,14.5,114.5,50.36,39.36
2016,4,14,7,30,0.0,90.0,3.0,15.0,90.0,84.04,65.76
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,92.88,72.78
2016,4,14,8,0,0.0,107.0,3.0,17.0,107.0,101.46,79.39
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,118.4,92.86
2016,4,14,8,30,0.0,143.0,3.0,18.0,143.0,135.4,106.15
2016,4,14,8,45,2.5,162.0,3.05,19.0,163.5,154.17,120.39
2016,4,14,9,0,5.0,181.0,3.1,20.0,184.0,173.29,134.69
2016,4,14,9,15,6.5,193.5,3.05,20.5,197.5,186.38,144.32
2016,4,14,9,30,8.0,206.0,3.0,21.0,211.0,199.63,154.01
2016,4,14,9,45,14.5,241.0,2.95,21.5,251.0,236.37,181.85
2016,4,14,10,0,21.0,276.0,2.9,22.0,291.0,273.88,209.81
2016,4,14,10,15,42.5,326.0,2.85,22.0,360.0,331.13,252.96
2016,4,14,10,30,64.0,376.0,2.8,22.0,429.0,394.43,299.9
2016,4,14,10,45,122.0,407.5,2.8,22.5,512.5,466.38,352.81
2016,4,14,11,0,180.0,439.0,2.8,23.0,596.0,545.9,410.05
2016,4,14,11,15,560.5,275.5,2.8,23.0,779.5,696.53,526.86
2016,4,14,11,30,941.0,112.0,2.8,23.0,963.0,870.98,650.27
2016,4,14,11,45,931.5,120.0,2.8,23.5,973.0,898.73,665.73
2016,4,14,12,0,922.0,128.0,2.8,24.0,983.0,923.11,680.1
2016,4,14,12,15,922.5,128.5,2.75,24.0,988.0,945.83,694.29
2016,4,14,12,30,923.0,129.0,2.7,24.0,993.0,965.5,706.49
2016,4,14,12,45,922.5,128.5,2.7,24.5,989.0,980.13,714.51
2016,4,14,13,0,922.0,128.0,2.7,25.0,985.0,991.5,720.52
2016,4,14,13,15,919.0,127.5,2.65,25.0,972.0,997.21,723.95
2016,4,14,13,30,916.0,127.0,2.6,25.0,959.0,999.53,725.36
2016,4,14,13,45,911.0,125.5,2.6,25.0,938.0,995.55,723.35
2016,4,14,14,0,906.0,124.0,2.6,25.0,917.0,988.2,719.35
2016,4,14,14,15,899.0,122.5,2.55,25.0,888.0,975.66,711.67
2016,4,14,14,30,892.0,121.0,2.5,25.0,859.0,959.92,702.07
2016,4,14,14,45,883.0,119.0,2.5,25.0,822.5,938.74,689.49
2016,4,14,15,0,874.0,117.0,2.5,25.0,786.0,914.66,675.08
2016,4,14,15,15,861.0,114.0,2.5,24.5,742.5,883.26,657.08
2016,4,14,15,30,848.0,111.0,2.5,24.0,699.0,854.57,640.83
2016,4,14,15,45,831.5,107.5,2.5,24.0,650.5,815.11,615.79
2016,4,14,16,0,815.0,104.0,2.5,24.0,602.0,773.87,589.35
2016,4,14,16,15,792.0,100.0,2.45,23.5,549.0,725.61,558.4
2016,4,14,16,30,769.0,96.0,2.4,23.0,496.0,676.56,526.33
2016,4,14,16,45,737.5,91.0,2.4,23.0,439.5,620.07,486.87
2016,4,14,17,0,706.0,86.0,2.4,23.0,383.0,566.78,447.58
2016,4,14,17,15,661.5,80.0,2.2,22.0,325.5,503.01,400.03
2016,4,14,17,30,617.0,74.0,2.0,21.0,268.0,441.72,352.62
2016,4,14,17,45,549.5,65.5,1.8,20.5,212.5,368.78,293.62
2016,4,14,18,0,482.0,57.0,1.6,20.0,157.0,301.36,237.02
2016,4,14,18,15,374.0,44.5,1.6,19.0,107.5,219.16,168.05
2016,4,14,18,30,266.0,32.0,1.6,18.0,58.0,148.01,104.67
2016,4,14,18,45,133.0,16.0,1.6,17.5,29.0,65.99,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,84.5,15.0,1.25,12.5,21.5,14.74,0.0
2016,4,15,6,30,169.0,30.0,1.5,13.0,43.0,23.31,12.65
2016,4,15,6,45,271.0,47.0,1.75,14.0,89.0,35.71,25.53
2016,4,15,7,0,373.0,64.0,2.0,15.0,135.0,47.44,36.38
2016,4,15,7,15,186.5,73.5,2.05,15.5,109.0,57.95,45.92
2016,4,15,7,30,0.0,83.0,2.1,16.0,83.0,78.27,60.64
2016,4,15,7,45,0.0,104.0,2.2,17.0,104.0,97.71,76.47
2016,4,15,8,0,0.0,125.0,2.3,18.0,125.0,117.29,92.03
2016,4,15,8,15,17.5,161.5,2.25,18.5,170.5,154.18,120.81
2016,4,15,8,30,35.0,198.0,2.2,19.0,216.0,188.35,147.03
2016,4,15,8,45,90.5,236.0,2.2,19.5,289.0,242.5,188.03
2016,4,15,9,0,146.0,274.0,2.2,20.0,362.0,298.53,230.38
2016,4,15,9,15,208.5,293.0,2.2,20.5,429.5,352.3,270.82
2016,4,15,9,30,271.0,312.0,2.2,21.0,497.0,408.14,312.64
2016,4,15,9,45,316.0,322.5,2.25,21.5,552.0,457.55,349.38
2016,4,15,10,0,361.0,333.0,2.3,22.0,607.0,510.76,388.43
2016,4,15,10,15,611.5,232.5,2.35,22.5,722.5,592.66,451.58
2016,4,15,10,30,862.0,132.0,2.4,23.0,838.0,699.28,531.3
2016,4,15,10,45,873.5,131.0,2.45,23.5,869.0,742.24,560.45
2016,4,15,11,0,885.0,130.0,2.5,24.0,900.0,783.77,587.23
2016,4,15,11,15,890.0,131.5,2.55,24.5,922.0,820.9,610.72
2016,4,15,11,30,895.0,133.0,2.6,25.0,944.0,855.79,632.52
2016,4,15,11,45,893.5,136.5,2.7,25.5,956.0,884.69,650.55
2016,4,15,12,0,892.0,140.0,2.8,26.0,968.0,910.75,666.69
2016,4,15,12,15,892.5,140.0,2.85,26.0,973.0,932.35,680.87
2016,4,15,12,30,893.0,140.0,2.9,26.0,978.0,951.0,693.21
2016,4,15,12,45,892.5,139.5,3.0,26.5,974.0,965.2,701.77
2016,4,15,13,0,892.0,139.0,3.1,27.0,970.0,976.27,708.4
2016,4,15,13,15,889.0,138.5,3.2,27.0,957.5,981.78,712.94
2016,4,15,13,30,886.0,138.0,3.3,27.0,945.0,984.01,715.52
2016,4,15,13,45,880.5,137.0,3.4,27.5,924.0,980.1,712.82
2016,4,15,14,0,875.0,136.0,3.5,28.0,903.0,972.94,708.15
2016,4,15,14,15,867.0,134.5,3.55,27.5,873.5,959.72,702.1
2016,4,15,14,30,859.0,133.0,3.6,27.0,844.0,943.44,694.12
2016,4,15,14,45,851.0,129.5,3.7,27.0,808.5,927.46,685.32
2016,4,15,15,0,843.0,126.0,3.8,27.0,773.0,903.29,671.03
2016,4,15,15,15,829.0,123.0,3.8,27.0,730.0,871.67,651.16
2016,4,15,15,30,815.0,120.0,3.8,27.0,687.0,837.78,629.69
2016,4,15,15,45,794.0,117.5,3.85,27.0,638.0,796.59,603.22
2016,4,15,16,0,773.0,115.0,3.9,27.0,589.0,753.98,575.49
2016,4,15,16,15,749.0,110.5,3.9,26.5,536.5,705.77,544.26
2016,4,15,16,30,725.0,106.0,3.9,26.0,484.0,659.77,514.04
2016,4,15,16,45,690.0,101.0,3.9,25.5,428.5,602.72,473.75
2016,4,15,17,0,655.0,96.0,3.9,25.0,373.0,546.62,432.71
2016,4,15,17,15,609.0,88.5,3.65,24.0,316.5,482.35,384.39
2016,4,15,17,30,563.0,81.0,3.4,23.0,260.0,420.76,336.44
2016,4,15,17,45,493.0,71.5,3.15,22.5,205.5,347.8,277.16
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,280.62,220.76
2016,4,15,18,15,322.0,48.0,2.85,21.5,103.0,201.05,153.61
2016,4,15,18,30,221.0,34.0,2.8,21.0,55.0,134.16,94.53
2016,4,15,18,45,110.5,17.0,2.8,20.5,27.5,61.06,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.5,3.55,16.5,18.0,15.24,0.0
2016,4,16,6,30,66.0,31.0,3.7,17.0,36.0,27.17,15.81
2016,4,16,6,45,147.0,55.0,3.85,17.5,79.5,44.34,32.59
2016,4,16,7,0,228.0,79.0,4.0,18.0,123.0,62.19,48.77
2016,4,16,7,15,293.0,97.5,4.2,18.0,174.0,75.39,60.7
2016,4,16,7,30,358.0,116.0,4.4,18.0,225.0,106.69,72.93
2016,4,16,7,45,179.0,116.0,4.6,18.5,170.5,115.04,82.82
2016,4,16,8,0,0.0,116.0,4.8,19.0,116.0,109.53,85.42
2016,4,16,8,15,0.0,107.5,5.05,19.5,107.5,102.76,79.41
2016,4,16,8,30,0.0,99.0,5.3,20.0,99.0,95.34,72.9
2016,4,16,8,45,0.0,109.0,5.55,21.0,109.0,104.88,80.08
2016,4,16,9,0,0.0,119.0,5.8,22.0,119.0,114.44,87.17
2016,4,16,9,15,1.5,146.0,5.85,22.5,147.0,140.55,107.51
2016,4,16,9,30,3.0,173.0,5.9,23.0,175.0,166.84,127.74
2016,4,16,9,45,4.5,180.0,6.0,23.5,183.0,174.72,133.36
2016,4,16,10,0,6.0,187.0,6.1,24.0,191.0,182.72,139.09
2016,4,16,10,15,4.0,170.0,6.1,24.0,173.5,165.99,125.76
2016,4,16,10,30,2.0,153.0,6.1,24.0,156.0,148.85,112.15
2016,4,16,10,45,5.5,180.5,6.15,24.5,186.5,177.79,134.35
2016,4,16,11,0,9.0,208.0,6.2,25.0,217.0,207.07,156.57
2016,4,16,11,15,9.5,210.5,6.2,25.5,219.5,210.45,158.69
2016,4,16,11,30,10.0,213.0,6.2,26.0,222.0,213.84,160.86
2016,4,16,11,45,8.0,190.5,6.25,26.5,198.0,191.05,143.01
2016,4,16,12,0,6.0,168.0,6.3,27.0,174.0,167.97,124.99
2016,4,16,12,15,6.5,170.0,6.25,27.0,176.5,170.64,127.04
2016,4,16,12,30,7.0,172.0,6.2,27.0,179.0,173.31,129.09
2016,4,16,12,45,16.5,268.5,6.2,27.0,284.0,276.45,207.6
2016,4,16,13,0,26.0,365.0,6.2,27.0,389.0,385.01,288.53
2016,4,16,13,15,15.5,263.5,6.2,26.5,278.0,271.76,204.3
2016,4,16,13,30,5.0,162.0,6.2,26.0,167.0,162.41,121.25
2016,4,16,13,45,24.0,273.5,6.25,26.0,295.0,295.55,223.69
2016,4,16,14,0,43.0,385.0,6.3,26.0,423.0,428.93,323.77
2016,4,16,14,15,32.5,345.0,6.3,26.0,373.5,379.16,286.64
2016,4,16,14,30,22.0,305.0,6.3,26.0,324.0,321.72,243.77
2016,4,16,14,45,11.0,216.0,6.3,26.0,225.5,222.11,168.19
2016,4,16,15,0,0.0,127.0,6.3,26.0,127.0,123.55,91.83
2016,4,16,15,15,2.5,158.0,6.2,25.5,160.5,156.64,118.28
2016,4,16,15,30,5.0,189.0,6.1,25.0,194.0,190.25,145.11
2016,4,16,15,45,2.5,139.0,6.1,25.0,141.5,137.86,104.32
2016,4,16,16,0,0.0,89.0,6.1,25.0,89.0,86.13,63.52
2016,4,16,16,15,34.0,155.0,5.9,24.5,173.0,184.01,142.96
2016,4,16,16,30,68.0,221.0,5.7,24.0,257.0,282.27,221.69
2016,4,16,16,45,34.0,176.5,5.55,23.5,194.5,208.34,163.36
2016,4,16,17,0,0.0,132.0,5.4,23.0,132.0,131.66,101.84
2016,4,16,17,15,0.0,111.5,5.2,22.5,111.5,111.09,85.72
2016,4,16,17,30,0.0,91.0,5.0,22.0,91.0,90.42,69.16
2016,4,16,17,45,0.0,71.5,4.85,22.0,71.5,70.71,52.94
2016,4,16,18,0,0.0,52.0,4.7,22.0,52.0,50.85,36.33
2016,4,16,18,15,0.0,35.5,4.65,21.5,35.5,34.29,22.35
2016,4,16,18,30,0.0,19.0,4.6,21.0,19.0,18.33,8.67
2016,4,16,18,45,0.0,9.5,4.6,21.0,9.5,9.16,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,8.5,3.05,19.0,8.5,8.36,0.0
2016,4,17,6,30,0.0,17.0,3.2,19.0,17.0,16.4,7.45
2016,4,17,6,45,0.0,40.5,3.35,19.5,40.5,38.51,27.4
2016,4,17,7,0,0.0,64.0,3.5,20.0,64.0,59.44,46.04
2016,4,17,7,15,13.5,88.5,3.65,20.5,92.5,80.82,64.8
2016,4,17,7,30,27.0,113.0,3.8,21.0,121.0,100.98,77.25
2016,4,17,7,45,13.5,106.0,4.0,21.5,110.0,101.14,77.37
2016,4,17,8,0,0.0,99.0,4.2,22.0,99.0,94.5,72.13
2016,4,17,8,15,0.0,126.5,4.35,22.0,126.5,119.92,92.47
2016,4,17,8,30,0.0,154.0,4.5,22.0,154.0,145.42,112.58
2016,4,17,8,45,2.5,170.0,4.7,22.5,171.5,161.58,124.76
2016,4,17,9,0,5.0,186.0,4.9,23.0,189.0,178.03,137.09
2016,4,17,9,15,60.0,254.5,4.95,23.0,296.0,260.28,200.78
2016,4,17,9,30,115.0,323.0,5.0,23.0,403.0,347.39,267.46
2016,4,17,9,45,203.5,339.0,5.05,23.5,490.0,417.54,320.54
2016,4,17,10,0,292.0,355.0,5.1,24.0,577.0,492.15,376.64
2016,4,17,10,15,260.5,380.5,5.05,24.0,586.0,511.21,390.03
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,530.34,403.17
2016,4,17,10,45,234.5,420.0,5.0,24.0,619.5,559.29,424.21
2016,4,17,11,0,240.0,434.0,5.0,24.0,644.0,588.24,445.04
2016,4,17,11,15,124.5,320.0,4.95,24.0,429.5,403.18,307.41
2016,4,17,11,30,9.0,206.0,4.9,24.0,215.0,206.34,155.72
2016,4,17,11,45,12.5,253.5,4.85,24.0,266.0,255.53,193.51
2016,4,17,12,0,16.0,301.0,4.8,24.0,317.0,305.14,230.83
2016,4,17,12,15,26.5,352.5,4.7,24.0,378.5,366.98,277.06
2016,4,17,12,30,37.0,404.0,4.6,24.0,440.0,429.18,322.85
2016,4,17,12,45,23.0,298.5,4.55,24.0,320.5,314.64,237.66
2016,4,17,13,0,9.0,193.0,4.5,24.0,201.0,196.18,147.84
2016,4,17,13,15,14.0,256.5,4.5,24.0,269.5,263.49,199.51
2016,4,17,13,30,19.0,320.0,4.5,24.0,338.0,331.53,250.75
2016,4,17,13,45,9.5,187.0,4.5,24.0,196.0,191.38,144.45
2016,4,17,14,0,0.0,54.0,4.5,24.0,54.0,52.32,35.93
2016,4,17,14,15,0.0,63.0,4.5,23.5,63.0,61.04,43.03
2016,4,17,14,30,0.0,72.0,4.5,23.0,72.0,69.75,50.11
2016,4,17,14,45,3.5,136.5,4.55,23.0,139.5,136.11,102.79
2016,4,17,15,0,7.0,201.0,4.6,23.0,207.0,203.61,155.76
2016,4,17,15,15,11.0,220.0,4.7,23.0,228.0,226.64,174.04
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,249.98,192.68
2016,4,17,15,45,7.5,144.0,4.95,23.0,149.0,147.04,112.44
2016,4,17,16,0,0.0,49.0,5.1,23.0,49.0,47.38,32.8
2016,4,17,16,15,0.0,82.5,5.05,22.5,82.5,79.81,59.32
2016,4,17,16,30,0.0,116.0,5.0,22.0,116.0,113.37,86.82
2016,4,17,16,45,0.0,62.5,5.0,22.0,62.5,60.41,44.03
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.68,1.54
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,7.23,0.37
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.78,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.34,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.0,1.0,0.96,0.0
2016,4,18,7,0,0.0,2.0,3.2,16.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.0,3.3,16.5,3.0,2.89,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.86,0.0
2016,4,18,7,45,0.0,21.5,3.5,17.5,21.5,20.75,11.91
2016,4,18,8,0,0.0,39.0,3.6,18.0,39.0,37.66,26.02
2016,4,18,8,15,0.0,61.0,3.6,18.5,61.0,58.96,43.55
2016,4,18,8,30,0.0,83.0,3.6,19.0,83.0,80.28,60.81
2016,4,18,8,45,0.0,76.0,3.6,19.5,76.0,73.51,54.9
2016,4,18,9,0,0.0,69.0,3.6,20.0,69.0,66.74,49.09
2016,4,18,9,15,0.0,44.5,3.7,20.0,44.5,43.03,29.62
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,19.34,10.19
2016,4,18,9,45,0.0,80.5,3.9,20.5,80.5,77.94,57.6
2016,4,18,10,0,0.0,141.0,4.0,21.0,141.0,135.85,103.41
2016,4,18,10,15,173.5,260.0,3.75,21.5,403.5,349.23,271.35
2016,4,18,10,30,347.0,379.0,3.5,22.0,666.0,583.66,445.22
2016,4,18,10,45,306.0,405.5,3.3,22.5,665.5,595.52,450.2
2016,4,18,11,0,265.0,432.0,3.1,23.0,665.0,603.85,453.45
2016,4,18,11,15,173.5,439.0,3.05,23.0,593.0,552.78,414.54
2016,4,18,11,30,82.0,446.0,3.0,23.0,521.0,493.8,369.52
2016,4,18,11,45,52.5,399.5,2.95,23.0,448.5,429.4,322.33
2016,4,18,12,0,23.0,353.0,2.9,23.0,376.0,361.44,271.77
2016,4,18,12,15,19.5,323.5,2.9,23.0,343.0,331.08,249.49
2016,4,18,12,30,16.0,294.0,2.9,23.0,310.0,300.21,226.54
2016,4,18,12,45,106.5,388.5,2.95,23.0,489.0,484.83,365.5
2016,4,18,13,0,197.0,483.0,3.0,23.0,668.0,668.18,496.73
2016,4,18,13,15,105.0,372.0,2.95,23.0,471.0,474.23,356.5
2016,4,18,13,30,13.0,261.0,2.9,23.0,274.0,267.45,201.84
2016,4,18,13,45,56.0,348.5,2.85,23.0,399.0,402.4,304.54
2016,4,18,14,0,99.0,436.0,2.8,23.0,524.0,535.26,401.35
2016,4,18,14,15,94.5,419.0,2.65,23.0,501.0,515.08,386.24
2016,4,18,14,30,90.0,402.0,2.5,23.0,478.0,494.45,371.63
2016,4,18,14,45,45.5,276.5,2.35,23.0,315.0,322.02,244.81
2016,4,18,15,0,1.0,151.0,2.2,23.0,152.0,148.23,111.62
2016,4,18,15,15,0.5,98.0,2.05,22.5,98.5,95.41,70.84
2016,4,18,15,30,0.0,45.0,1.9,22.0,45.0,43.53,29.64
2016,4,18,15,45,0.0,99.0,1.8,22.0,99.0,95.93,71.89
2016,4,18,16,0,0.0,153.0,1.7,22.0,153.0,150.23,115.14
2016,4,18,16,15,91.5,192.0,1.6,22.0,240.5,276.14,216.6
2016,4,18,16,30,183.0,231.0,1.5,22.0,328.0,386.06,302.13
2016,4,18,16,45,91.5,160.5,1.45,22.0,209.0,237.6,186.75
2016,4,18,17,0,0.0,90.0,1.4,22.0,90.0,87.6,66.12
2016,4,18,17,15,0.0,76.5,1.25,21.5,76.5,74.19,55.74
2016,4,18,17,30,0.0,63.0,1.1,21.0,63.0,60.89,45.05
2016,4,18,17,45,0.0,50.0,1.0,21.0,50.0,48.3,34.64
2016,4,18,18,0,0.0,37.0,0.9,21.0,37.0,35.72,24.07
2016,4,18,18,15,0.0,25.5,0.85,20.5,25.5,24.61,14.62
2016,4,18,18,30,0.0,14.0,0.8,20.0,14.0,13.5,5.06
2016,4,18,18,45,0.0,7.0,0.75,20.0,7.0,6.75,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,15.22,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,29.68,18.82
2016,4,19,6,45,205.5,56.5,1.85,17.5,92.0,45.54,33.85
2016,4,19,7,0,295.0,77.0,2.1,18.0,137.0,57.16,44.51
2016,4,19,7,15,147.5,86.0,2.05,18.5,116.0,68.48,54.59
2016,4,19,7,30,0.0,95.0,2.0,19.0,95.0,88.85,68.65
2016,4,19,7,45,0.0,101.5,2.0,19.5,101.5,95.91,74.15
2016,4,19,8,0,0.0,108.0,2.0,20.0,108.0,102.65,79.27
2016,4,19,8,15,0.5,132.0,1.95,20.0,132.5,125.06,97.11
2016,4,19,8,30,1.0,156.0,1.9,20.0,157.0,147.62,114.79
2016,4,19,8,45,0.5,159.0,1.85,20.5,159.5,151.09,116.87
2016,4,19,9,0,0.0,162.0,1.8,21.0,162.0,154.32,118.78
2016,4,19,9,15,4.0,184.5,1.75,21.5,187.5,177.36,136.2
2016,4,19,9,30,8.0,207.0,1.7,22.0,213.0,200.88,153.75
2016,4,19,9,45,19.5,257.0,1.7,22.5,272.0,254.25,193.92
2016,4,19,10,0,31.0,307.0,1.7,23.0,331.0,304.55,230.9
2016,4,19,10,15,26.0,306.0,1.7,23.0,327.0,303.62,229.57
2016,4,19,10,30,21.0,305.0,1.7,23.0,323.0,305.03,230.19
2016,4,19,10,45,36.0,350.5,1.7,23.5,382.5,357.09,268.09
2016,4,19,11,0,51.0,396.0,1.7,24.0,442.0,413.77,308.36
2016,4,19,11,15,60.0,416.0,1.7,24.0,471.0,443.51,329.28
2016,4,19,11,30,69.0,436.0,1.7,24.0,500.0,473.96,350.72
2016,4,19,11,45,43.0,369.5,1.75,24.5,409.5,392.87,291.61
2016,4,19,12,0,17.0,303.0,1.8,25.0,319.0,308.06,229.2
2016,4,19,12,15,19.5,327.5,1.8,25.0,346.0,335.02,249.25
2016,4,19,12,30,22.0,352.0,1.8,25.0,373.0,362.22,268.89
2016,4,19,12,45,16.0,278.0,1.8,25.0,293.0,285.4,212.69
2016,4,19,13,0,10.0,204.0,1.8,25.0,213.0,207.93,155.22
2016,4,19,13,15,9.0,198.5,1.8,25.0,207.0,201.87,150.91
2016,4,19,13,30,8.0,193.0,1.8,25.0,201.0,195.73,146.35
2016,4,19,13,45,135.0,315.0,1.8,25.0,435.0,450.12,338.49
2016,4,19,14,0,262.0,437.0,1.8,25.0,669.0,705.84,517.07
2016,4,19,14,15,233.0,426.5,1.85,24.5,627.5,661.81,486.3
2016,4,19,14,30,204.0,416.0,1.9,24.0,586.0,624.16,461.86
2016,4,19,14,45,133.0,383.0,1.95,24.0,492.5,523.59,390.76
2016,4,19,15,0,62.0,350.0,2.0,24.0,399.0,415.7,312.54
2016,4,19,15,15,37.5,291.5,2.05,24.0,320.5,332.04,251.68
2016,4,19,15,30,13.0,233.0,2.1,24.0,242.0,242.08,184.17
2016,4,19,15,45,6.5,192.0,2.15,24.0,196.5,194.93,148.58
2016,4,19,16,0,0.0,151.0,2.2,24.0,151.0,148.18,112.52
2016,4,19,16,15,3.0,161.0,2.2,23.5,163.0,161.27,123.62
2016,4,19,16,30,6.0,171.0,2.2,23.0,175.0,174.73,134.99
2016,4,19,16,45,3.0,140.5,2.2,23.0,142.5,141.4,108.94
2016,4,19,17,0,0.0,110.0,2.2,23.0,110.0,108.26,82.73
2016,4,19,17,15,0.0,93.5,1.95,22.5,93.5,91.8,69.86
2016,4,19,17,30,0.0,77.0,1.7,22.0,77.0,75.3,56.68
2016,4,19,17,45,0.0,61.0,1.5,21.5,61.0,59.27,43.61
2016,4,19,18,0,0.0,45.0,1.3,21.0,45.0,43.47,30.46
2016,4,19,18,15,0.0,31.0,1.25,20.5,31.0,29.93,18.99
2016,4,19,18,30,0.0,17.0,1.2,20.0,17.0,16.4,7.39
2016,4,19,18,45,0.0,8.5,1.15,20.0,8.5,8.19,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,21.0,18.0,0.55,18.0,20.0,16.14,0.0
2016,4,20,6,30,42.0,36.0,0.6,18.0,40.0,31.35,20.36
2016,4,20,6,45,99.0,62.0,0.7,18.5,80.0,52.01,39.35
2016,4,20,7,0,156.0,88.0,0.8,19.0,120.0,71.93,57.14
2016,4,20,7,15,238.5,99.0,0.75,19.0,166.0,79.77,59.07
2016,4,20,7,30,321.0,110.0,0.7,19.0,212.0,105.36,70.85
2016,4,20,7,45,283.0,139.5,0.65,19.5,242.5,149.6,105.41
2016,4,20,8,0,245.0,169.0,0.6,20.0,273.0,185.0,134.86
2016,4,20,8,15,236.0,196.5,0.6,20.0,308.0,221.67,164.8
2016,4,20,8,30,227.0,224.0,0.6,20.0,343.0,262.13,197.33
2016,4,20,8,45,341.0,224.0,0.65,20.5,423.5,311.82,233.89
2016,4,20,9,0,455.0,224.0,0.7,21.0,504.0,373.39,280.04
2016,4,20,9,15,365.5,271.0,0.75,21.5,507.0,403.75,303.7
2016,4,20,9,30,276.0,318.0,0.8,22.0,510.0,420.76,316.18
2016,4,20,9,45,326.0,328.0,0.9,22.5,569.0,473.29,354.56
2016,4,20,10,0,376.0,338.0,1.0,23.0,628.0,530.02,395.14
2016,4,20,10,15,382.0,351.0,1.05,23.0,657.5,565.19,420.0
2016,4,20,10,30,388.0,364.0,1.1,23.0,687.0,600.19,444.56
2016,4,20,10,45,576.0,280.5,1.15,23.5,779.0,676.24,500.45
2016,4,20,11,0,764.0,197.0,1.2,24.0,871.0,764.78,563.33
2016,4,20,11,15,457.0,333.5,1.2,24.0,739.5,678.29,497.34
2016,4,20,11,30,150.0,470.0,1.2,24.0,608.0,572.12,416.92
2016,4,20,11,45,504.0,310.0,1.2,24.0,782.5,730.73,536.09
2016,4,20,12,0,858.0,150.0,1.2,24.0,957.0,900.46,650.08
2016,4,20,12,15,859.5,150.5,1.2,24.0,961.5,922.43,661.76
2016,4,20,12,30,861.0,151.0,1.2,24.0,966.0,941.63,673.55
2016,4,20,12,45,859.5,151.0,1.2,24.0,962.0,954.7,681.58
2016,4,20,13,0,858.0,151.0,1.2,24.0,958.0,964.76,687.88
2016,4,20,13,15,855.0,150.0,1.15,24.0,945.5,969.33,690.07
2016,4,20,13,30,852.0,149.0,1.1,24.0,933.0,970.77,690.47
2016,4,20,13,45,848.0,147.0,1.1,24.0,913.0,967.1,688.71
2016,4,20,14,0,844.0,145.0,1.1,24.0,893.0,960.29,685.19
2016,4,20,14,15,836.0,143.0,1.1,24.0,864.0,952.11,680.96
2016,4,20,14,30,828.0,141.0,1.1,24.0,835.0,935.57,671.6
2016,4,20,14,45,831.0,131.0,1.1,24.0,802.0,917.74,661.59
2016,4,20,15,0,834.0,121.0,1.1,24.0,769.0,896.62,649.56
2016,4,20,15,15,820.5,118.5,1.15,24.0,726.5,865.93,632.11
2016,4,20,15,30,807.0,116.0,1.2,24.0,684.0,833.0,613.1
2016,4,20,15,45,787.5,113.5,1.3,24.0,636.0,793.04,589.75
2016,4,20,16,0,768.0,111.0,1.4,24.0,588.0,751.64,564.95
2016,4,20,16,15,744.5,106.5,1.45,23.5,536.5,703.78,535.64
2016,4,20,16,30,721.0,102.0,1.5,23.0,485.0,657.85,506.97
2016,4,20,16,45,687.0,97.5,1.55,23.0,430.0,601.96,468.6
2016,4,20,17,0,653.0,93.0,1.6,23.0,375.0,547.0,429.05
2016,4,20,17,15,609.0,86.5,1.45,22.5,320.0,484.89,382.65
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,425.3,336.69
2016,4,20,17,45,498.5,71.0,1.2,22.0,211.0,354.15,279.79
2016,4,20,18,0,432.0,62.0,1.1,22.0,157.0,288.47,225.48
2016,4,20,18,15,336.5,49.0,1.1,21.5,110.0,210.43,160.82
2016,4,20,18,30,241.0,36.0,1.1,21.0,63.0,144.95,104.44
2016,4,20,18,45,120.5,18.0,1.1,20.5,31.5,67.72,16.48
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.93,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.85,0.0
2016,4,21,6,45,0.0,8.0,0.55,18.5,8.0,7.71,1.07
2016,4,21,7,0,0.0,12.0,0.7,19.0,12.0,11.57,4.55
2016,4,21,7,15,0.0,16.5,0.7,19.5,16.5,15.91,7.78
2016,4,21,7,30,0.0,21.0,0.7,20.0,21.0,20.26,11.41
2016,4,21,7,45,0.0,17.5,0.75,20.5,17.5,16.88,8.52
2016,4,21,8,0,0.0,14.0,0.8,21.0,14.0,13.51,5.63
2016,4,21,8,15,0.0,35.0,0.8,21.0,35.0,33.8,22.41
2016,4,21,8,30,0.0,56.0,0.8,21.0,56.0,54.13,38.96
2016,4,21,8,45,0.0,82.0,0.85,21.5,82.0,79.33,59.09
2016,4,21,9,0,0.0,108.0,0.9,22.0,108.0,104.18,78.56
2016,4,21,9,15,0.0,117.0,0.9,22.0,117.0,112.78,85.06
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,121.41,91.58
2016,4,21,9,45,20.0,225.5,0.95,22.5,241.5,225.74,171.86
2016,4,21,10,0,40.0,325.0,1.0,23.0,357.0,326.34,245.99
2016,4,21,10,15,165.5,362.0,1.0,23.0,499.5,440.67,330.18
2016,4,21,10,30,291.0,399.0,1.0,23.0,642.0,566.37,419.56
2016,4,21,10,45,559.0,278.0,1.05,23.5,765.5,663.16,490.87
2016,4,21,11,0,827.0,157.0,1.1,24.0,889.0,778.11,571.67
2016,4,21,11,15,832.5,158.5,1.15,24.0,910.0,814.0,593.99
2016,4,21,11,30,838.0,160.0,1.2,24.0,931.0,847.89,615.81
2016,4,21,11,45,855.5,151.0,1.3,24.5,948.0,878.22,634.74
2016,4,21,12,0,873.0,142.0,1.4,25.0,965.0,907.94,653.22
2016,4,21,12,15,874.0,142.5,1.5,25.0,969.5,929.66,667.87
2016,4,21,12,30,875.0,143.0,1.6,25.0,974.0,948.54,680.88
2016,4,21,12,45,600.0,300.5,1.7,25.0,869.0,866.81,626.9
2016,4,21,13,0,325.0,458.0,1.8,25.0,764.0,769.78,555.88
2016,4,21,13,15,368.0,430.0,1.85,25.0,773.0,789.37,572.05
2016,4,21,13,30,411.0,402.0,1.9,25.0,782.0,811.93,589.06
2016,4,21,13,45,627.5,274.5,2.0,25.0,839.0,895.75,652.75
2016,4,21,14,0,844.0,147.0,2.1,25.0,896.0,969.15,702.55
2016,4,21,14,15,836.0,145.0,2.15,25.0,867.0,955.57,694.39
2016,4,21,14,30,828.0,143.0,2.2,25.0,838.0,939.0,685.26
2016,4,21,14,45,818.5,140.0,2.25,25.0,802.0,917.11,672.7
2016,4,21,15,0,809.0,137.0,2.3,25.0,766.0,892.53,658.38
2016,4,21,15,15,561.0,226.0,2.3,24.5,651.0,752.42,564.41
2016,4,21,15,30,313.0,315.0,2.3,24.0,536.0,614.3,463.85
2016,4,21,15,45,531.5,217.5,2.3,24.0,561.5,693.08,528.02
2016,4,21,16,0,750.0,120.0,2.3,24.0,587.0,748.17,570.62
2016,4,21,16,15,725.5,115.0,2.2,23.5,535.5,702.39,540.13
2016,4,21,16,30,701.0,110.0,2.1,23.0,484.0,653.43,507.69
2016,4,21,16,45,669.0,104.0,2.05,23.0,429.5,597.95,468.13
2016,4,21,17,0,637.0,98.0,2.0,23.0,375.0,543.25,427.92
2016,4,21,17,15,592.5,91.0,1.9,22.5,319.5,480.89,381.28
2016,4,21,17,30,548.0,84.0,1.8,22.0,264.0,421.1,335.08
2016,4,21,17,45,482.0,74.5,1.7,22.0,210.5,350.32,278.11
2016,4,21,18,0,416.0,65.0,1.6,22.0,157.0,284.93,223.76
2016,4,21,18,15,322.0,51.0,1.55,21.5,110.0,207.41,159.15
2016,4,21,18,30,228.0,37.0,1.5,21.0,63.0,141.78,102.7
2016,4,21,18,45,114.0,18.5,1.5,20.5,31.5,66.87,20.53
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,16.0,1.8,13.5,34.0,11.98,0.0
2016,4,22,6,30,340.0,32.0,2.1,14.0,68.0,24.27,15.01
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,30.73,21.39
2016,4,22,7,0,543.0,53.0,2.7,16.0,170.0,36.74,26.96
2016,4,22,7,15,606.5,60.0,2.6,16.5,227.5,51.81,29.97
2016,4,22,7,30,670.0,67.0,2.5,17.0,285.0,97.49,51.5
2016,4,22,7,45,710.5,72.5,2.45,18.0,343.0,149.35,87.84
2016,4,22,8,0,751.0,78.0,2.4,19.0,401.0,202.21,130.13
2016,4,22,8,15,780.5,82.5,2.35,19.5,458.0,255.83,176.08
2016,4,22,8,30,810.0,87.0,2.3,20.0,515.0,312.3,224.84
2016,4,22,8,45,830.5,91.0,2.25,21.0,568.5,367.76,271.93
2016,4,22,9,0,851.0,95.0,2.2,22.0,622.0,424.59,318.64
2016,4,22,9,15,867.0,97.5,2.25,22.5,671.5,482.86,365.69
2016,4,22,9,30,883.0,100.0,2.3,23.0,721.0,537.52,408.66
2016,4,22,9,45,894.0,103.0,2.4,23.5,764.5,589.92,448.83
2016,4,22,10,0,905.0,106.0,2.5,24.0,808.0,641.67,487.34
2016,4,22,10,15,914.0,108.0,2.55,24.0,845.0,690.33,523.4
2016,4,22,10,30,923.0,110.0,2.6,24.0,882.0,737.69,557.41
2016,4,22,10,45,928.0,112.0,2.65,24.5,911.5,780.61,585.09
2016,4,22,11,0,933.0,114.0,2.7,25.0,941.0,821.5,611.07
2016,4,22,11,15,937.5,114.5,2.7,25.0,962.5,858.38,634.99
2016,4,22,11,30,942.0,115.0,2.7,25.0,984.0,892.84,657.16
2016,4,22,11,45,944.5,115.5,2.75,25.0,997.0,923.0,676.79
2016,4,22,12,0,947.0,116.0,2.8,25.0,1010.0,950.35,694.6
2016,4,22,12,15,947.5,116.0,2.8,25.0,1014.0,972.47,708.62
2016,4,22,12,30,948.0,116.0,2.8,25.0,1018.0,991.47,720.7
2016,4,22,12,45,946.0,116.0,2.8,25.5,1013.5,1004.93,727.86
2016,4,22,13,0,944.0,116.0,2.8,26.0,1009.0,1015.04,732.99
2016,4,22,13,15,941.0,115.5,2.75,26.0,995.5,1020.31,736.12
2016,4,22,13,30,938.0,115.0,2.7,26.0,982.0,1022.15,737.23
2016,4,22,13,45,932.5,114.5,2.7,26.0,960.0,1018.15,735.23
2016,4,22,14,0,927.0,114.0,2.7,26.0,938.0,1010.75,731.25
2016,4,22,14,15,920.0,113.0,2.65,25.5,908.0,998.07,724.98
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,982.17,716.75
2016,4,22,14,45,902.5,110.5,2.6,25.0,841.0,959.38,703.18
2016,4,22,15,0,892.0,109.0,2.6,25.0,804.0,933.72,687.8
2016,4,22,15,15,879.5,106.5,2.5,25.0,760.5,902.51,667.92
2016,4,22,15,30,867.0,104.0,2.4,25.0,717.0,868.88,646.45
2016,4,22,15,45,850.5,101.0,2.35,25.0,668.0,829.16,621.19
2016,4,22,16,0,834.0,98.0,2.3,25.0,619.0,792.59,597.94
2016,4,22,16,15,811.5,94.5,2.15,24.5,565.5,744.32,566.74
2016,4,22,16,30,789.0,91.0,2.0,24.0,512.0,695.23,534.57
2016,4,22,16,45,760.0,86.5,1.85,24.0,456.0,639.95,496.37
2016,4,22,17,0,731.0,82.0,1.7,24.0,400.0,584.98,456.37
2016,4,22,17,15,689.0,76.5,1.5,23.5,342.5,524.01,410.99
2016,4,22,17,30,647.0,71.0,1.3,23.0,285.0,463.04,364.2
2016,4,22,17,45,585.5,63.5,1.15,22.5,229.0,392.21,308.43
2016,4,22,18,0,524.0,56.0,1.0,22.0,173.0,326.32,254.45
2016,4,22,18,15,423.5,45.0,1.0,21.0,122.0,245.45,187.98
2016,4,22,18,30,323.0,34.0,1.0,20.0,71.0,174.64,127.28
2016,4,22,18,45,161.5,17.0,1.05,19.0,35.5,82.39,30.93
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
