Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,92.0,14.0,1.7,10.0,17.0,13.76,0.0
2016,5,3,6,15,233.5,28.5,1.85,10.5,57.0,22.06,12.46
2016,5,3,6,30,375.0,43.0,2.0,11.0,97.0,32.48,23.11
2016,5,3,6,45,469.5,52.5,2.15,12.0,150.0,37.58,28.08
2016,5,3,7,0,564.0,62.0,2.3,13.0,203.0,42.36,32.47
2016,5,3,7,15,620.5,68.5,2.45,13.5,260.0,81.93,44.81
2016,5,3,7,30,677.0,75.0,2.6,14.0,317.0,128.82,74.4
2016,5,3,7,45,718.0,79.5,2.8,15.0,375.0,181.14,115.24
2016,5,3,8,0,759.0,84.0,3.0,16.0,433.0,234.29,160.02
2016,5,3,8,15,786.5,88.0,3.05,16.5,489.0,287.59,206.96
2016,5,3,8,30,814.0,92.0,3.1,17.0,545.0,343.45,255.91
2016,5,3,8,45,833.5,95.5,3.15,17.5,598.0,398.14,303.3
2016,5,3,9,0,853.0,99.0,3.2,18.0,651.0,454.05,350.4
2016,5,3,9,15,868.0,102.0,3.2,18.5,699.0,511.9,397.44
2016,5,3,9,30,883.0,105.0,3.2,19.0,747.0,566.12,440.33
2016,5,3,9,45,893.5,107.5,3.2,19.5,789.5,617.23,479.61
2016,5,3,10,0,904.0,110.0,3.2,20.0,832.0,667.62,517.16
2016,5,3,10,15,912.0,111.5,3.2,20.0,868.0,714.48,552.16
2016,5,3,10,30,920.0,113.0,3.2,20.0,904.0,759.96,584.06
2016,5,3,10,45,925.0,115.0,3.2,20.5,932.0,802.04,611.44
2016,5,3,11,0,930.0,117.0,3.2,21.0,960.0,842.12,637.08
2016,5,3,11,15,934.0,118.0,3.2,21.0,981.0,878.26,660.99
2016,5,3,11,30,938.0,119.0,3.2,21.0,1002.0,911.98,683.15
2016,5,3,11,45,941.5,119.0,3.2,21.5,1014.5,941.76,701.22
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,968.82,717.38
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,990.28,731.2
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,1008.69,743.1
2016,5,3,12,45,945.0,118.5,3.2,22.5,1030.0,1022.04,750.33
2016,5,3,13,0,944.0,118.0,3.2,23.0,1025.0,1032.13,755.54
2016,5,3,13,15,941.0,117.5,3.2,23.0,1012.0,1036.96,758.91
2016,5,3,13,30,938.0,117.0,3.2,23.0,999.0,1038.39,760.26
2016,5,3,13,45,933.0,116.0,3.2,23.5,977.0,1033.98,756.49
2016,5,3,14,0,928.0,115.0,3.2,24.0,955.0,1026.2,750.73
2016,5,3,14,15,921.5,114.0,3.15,24.0,925.5,1013.68,743.08
2016,5,3,14,30,915.0,113.0,3.1,24.0,896.0,997.96,733.5
2016,5,3,14,45,906.0,111.0,3.1,24.0,859.0,975.75,720.15
2016,5,3,15,0,897.0,109.0,3.1,24.0,822.0,950.66,704.97
2016,5,3,15,15,885.0,107.0,3.1,23.5,779.0,920.14,687.5
2016,5,3,15,30,873.0,105.0,3.1,23.0,736.0,887.22,668.3
2016,5,3,15,45,857.5,102.0,3.1,23.0,688.0,848.03,643.32
2016,5,3,16,0,842.0,99.0,3.1,23.0,640.0,812.05,620.41
2016,5,3,16,15,821.5,95.5,3.0,22.5,587.0,764.93,589.98
2016,5,3,16,30,801.0,92.0,2.9,22.0,534.0,716.87,558.45
2016,5,3,16,45,772.5,88.0,2.8,22.0,478.0,661.87,520.25
2016,5,3,17,0,744.0,84.0,2.7,22.0,422.0,607.13,480.84
2016,5,3,17,15,705.5,78.5,2.4,21.0,365.0,547.35,436.52
2016,5,3,17,30,667.0,73.0,2.1,20.0,308.0,487.29,390.53
2016,5,3,17,45,608.0,66.5,1.8,19.5,251.5,417.31,334.46
2016,5,3,18,0,549.0,60.0,1.5,19.0,195.0,351.92,280.2
2016,5,3,18,15,460.5,50.0,1.45,18.0,143.5,274.6,215.85
2016,5,3,18,30,372.0,40.0,1.4,17.0,92.0,205.8,156.54
2016,5,3,18,45,228.5,26.0,1.35,16.5,53.0,123.67,81.97
2016,5,3,19,0,85.0,12.0,1.3,16.0,14.0,35.73,0.0
2016,5,3,19,15,42.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,12.5,8.5,6.88,0.0
2016,5,4,6,0,79.0,14.0,2.1,13.0,17.0,10.88,0.0
2016,5,4,6,15,212.0,30.0,2.4,13.5,56.0,23.08,13.29
2016,5,4,6,30,345.0,46.0,2.7,14.0,95.0,35.17,25.17
2016,5,4,6,45,435.5,56.5,3.05,15.0,147.5,41.01,30.74
2016,5,4,7,0,526.0,67.0,3.4,16.0,200.0,47.37,36.49
2016,5,4,7,15,584.5,74.5,3.4,16.5,256.5,86.76,48.87
2016,5,4,7,30,643.0,82.0,3.4,17.0,313.0,132.82,78.18
2016,5,4,7,45,684.5,88.0,3.45,18.0,370.5,181.32,115.66
2016,5,4,8,0,726.0,94.0,3.5,19.0,428.0,234.32,159.78
2016,5,4,8,15,755.0,98.5,3.55,19.5,484.5,290.26,208.09
2016,5,4,8,30,784.0,103.0,3.6,20.0,541.0,345.36,255.68
2016,5,4,8,45,805.5,107.0,3.7,21.0,594.0,399.66,301.53
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,455.43,347.23
2016,5,4,9,15,843.0,114.0,3.8,22.5,695.0,508.85,390.36
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,562.67,432.46
2016,5,4,9,45,870.5,120.0,3.85,23.5,786.0,616.81,473.55
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,667.24,510.88
2016,5,4,10,15,891.5,124.5,3.9,24.0,865.5,714.17,545.66
2016,5,4,10,30,901.0,126.0,3.9,24.0,902.0,759.88,577.96
2016,5,4,10,45,907.5,128.0,3.9,24.5,931.0,802.36,605.48
2016,5,4,11,0,914.0,130.0,3.9,25.0,960.0,842.99,631.38
2016,5,4,11,15,918.5,131.0,3.85,25.0,981.0,879.02,654.88
2016,5,4,11,30,923.0,132.0,3.8,25.0,1002.0,912.72,676.66
2016,5,4,11,45,930.0,130.0,3.8,25.5,1016.0,943.32,695.18
2016,5,4,12,0,937.0,128.0,3.8,26.0,1030.0,971.4,711.92
2016,5,4,12,15,937.5,128.0,3.8,26.0,1034.0,992.71,725.58
2016,5,4,12,30,938.0,128.0,3.8,26.0,1038.0,1011.02,737.36
2016,5,4,12,45,937.5,127.5,3.8,26.5,1033.5,1024.79,744.81
2016,5,4,13,0,937.0,127.0,3.8,27.0,1029.0,1035.34,750.28
2016,5,4,13,15,934.5,126.5,3.8,27.0,1015.5,1040.67,753.96
2016,5,4,13,30,932.0,126.0,3.8,27.0,1002.0,1042.64,755.66
2016,5,4,13,45,928.5,124.5,3.8,27.0,981.0,1039.26,754.04
2016,5,4,14,0,925.0,123.0,3.8,27.0,960.0,1032.52,750.42
2016,5,4,14,15,918.0,121.5,3.75,27.0,930.5,1019.08,742.24
2016,5,4,14,30,911.0,120.0,3.7,27.0,901.0,1002.47,732.15
2016,5,4,14,45,903.0,117.5,3.7,27.0,864.5,980.79,719.18
2016,5,4,15,0,895.0,115.0,3.7,27.0,828.0,956.2,704.35
2016,5,4,15,15,883.0,112.5,3.6,26.5,785.0,925.24,686.04
2016,5,4,15,30,871.0,110.0,3.5,26.0,742.0,891.87,666.05
2016,5,4,15,45,857.0,106.5,3.45,26.0,694.0,858.67,645.06
2016,5,4,16,0,843.0,103.0,3.4,26.0,646.0,818.34,619.02
2016,5,4,16,15,822.0,99.5,3.15,25.5,593.0,770.81,587.93
2016,5,4,16,30,801.0,96.0,2.9,25.0,540.0,722.36,555.81
2016,5,4,16,45,776.0,91.0,2.65,25.0,484.5,668.72,518.43
2016,5,4,17,0,751.0,86.0,2.4,25.0,429.0,615.06,479.78
2016,5,4,17,15,712.0,80.5,2.1,24.0,371.5,554.75,435.77
2016,5,4,17,30,673.0,75.0,1.8,23.0,314.0,494.08,390.07
2016,5,4,17,45,619.0,68.0,1.55,22.5,257.5,425.85,336.41
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,361.71,284.06
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,282.93,219.6
2016,5,4,18,30,383.0,42.0,1.2,20.0,95.0,212.81,160.13
2016,5,4,18,45,237.0,28.0,1.2,19.5,55.5,128.99,85.75
2016,5,4,19,0,91.0,14.0,1.2,19.0,16.0,39.54,0.0
2016,5,4,19,15,45.5,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,11.54,0.0
2016,5,5,6,15,284.5,28.0,1.3,16.0,63.0,21.27,11.82
2016,5,5,6,30,428.0,41.0,1.5,17.0,105.0,30.27,20.66
2016,5,5,6,45,511.0,50.0,1.7,18.0,158.0,35.07,25.19
2016,5,5,7,0,594.0,59.0,1.9,19.0,211.0,42.42,31.71
2016,5,5,7,15,647.0,65.5,1.85,19.5,268.0,84.54,43.84
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,132.66,74.46
2016,5,5,7,45,733.5,77.5,1.8,20.5,381.5,185.73,115.8
2016,5,5,8,0,767.0,83.0,1.8,21.0,438.0,239.04,160.3
2016,5,5,8,15,792.5,87.0,1.8,22.0,493.5,292.22,205.59
2016,5,5,8,30,818.0,91.0,1.8,23.0,549.0,347.73,252.23
2016,5,5,8,45,833.0,95.5,1.8,24.0,600.0,401.74,296.74
2016,5,5,9,0,848.0,100.0,1.8,25.0,651.0,456.5,340.27
2016,5,5,9,15,861.5,103.0,1.75,25.0,698.0,513.26,384.84
2016,5,5,9,30,875.0,106.0,1.7,25.0,745.0,566.27,425.36
2016,5,5,9,45,881.5,110.0,1.7,25.5,785.5,615.92,461.58
2016,5,5,10,0,888.0,114.0,1.7,26.0,826.0,664.51,495.87
2016,5,5,10,15,896.0,116.0,1.7,26.0,861.0,711.04,528.77
2016,5,5,10,30,904.0,118.0,1.7,26.0,896.0,756.22,558.79
2016,5,5,10,45,906.0,121.0,1.7,26.5,922.5,796.25,583.23
2016,5,5,11,0,908.0,124.0,1.7,27.0,949.0,834.11,605.93
2016,5,5,11,15,911.0,125.0,1.7,27.0,969.0,868.62,627.43
2016,5,5,11,30,914.0,126.0,1.7,27.0,989.0,900.72,647.26
2016,5,5,11,45,919.0,124.0,1.75,27.5,1001.0,929.22,664.0
2016,5,5,12,0,924.0,122.0,1.8,28.0,1013.0,955.13,679.06
2016,5,5,12,15,924.0,122.5,1.85,28.0,1016.5,976.09,692.39
2016,5,5,12,30,924.0,123.0,1.9,28.0,1020.0,994.08,703.98
2016,5,5,12,45,715.0,266.5,2.0,28.0,959.0,956.68,681.5
2016,5,5,13,0,506.0,410.0,2.1,28.0,898.0,907.56,644.8
2016,5,5,13,15,709.5,265.5,2.15,28.0,939.5,970.08,692.97
2016,5,5,13,30,913.0,121.0,2.2,28.0,981.0,1019.99,724.76
2016,5,5,13,45,707.0,245.0,2.25,28.5,902.5,955.83,683.39
2016,5,5,14,0,501.0,369.0,2.3,29.0,824.0,880.7,629.36
2016,5,5,14,15,407.0,386.5,2.3,28.5,748.5,800.92,577.53
2016,5,5,14,30,313.0,404.0,2.3,28.0,673.0,727.97,528.71
2016,5,5,14,45,452.5,334.0,2.35,28.0,705.0,791.52,577.53
2016,5,5,15,0,592.0,264.0,2.4,28.0,737.0,841.43,615.9
2016,5,5,15,15,624.5,232.0,2.4,28.0,707.0,829.06,609.59
2016,5,5,15,30,657.0,200.0,2.4,28.0,677.0,810.56,599.74
2016,5,5,15,45,696.0,167.5,2.4,28.0,643.0,792.39,589.14
2016,5,5,16,0,735.0,135.0,2.4,28.0,609.0,768.78,574.85
2016,5,5,16,15,655.5,144.5,2.3,27.5,541.0,693.24,524.92
2016,5,5,16,30,576.0,154.0,2.2,27.0,473.0,620.82,474.45
2016,5,5,16,45,455.5,163.0,2.15,27.0,399.5,519.79,400.71
2016,5,5,17,0,335.0,172.0,2.1,27.0,326.0,422.66,328.03
2016,5,5,17,15,318.0,152.0,1.85,26.0,282.5,376.51,294.69
2016,5,5,17,30,301.0,132.0,1.6,25.0,239.0,331.07,260.59
2016,5,5,17,45,280.5,110.0,1.35,24.5,196.0,282.2,222.22
2016,5,5,18,0,260.0,88.0,1.1,24.0,153.0,234.57,183.66
2016,5,5,18,15,218.5,68.5,1.1,23.5,113.5,182.25,140.46
2016,5,5,18,30,177.0,49.0,1.1,23.0,74.0,133.65,99.27
2016,5,5,18,45,88.5,31.0,1.1,22.5,43.5,75.09,48.75
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.5,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,123.0,16.0,1.1,15.0,21.0,12.46,0.0
2016,5,6,6,15,259.0,30.0,1.3,15.5,62.5,23.02,13.43
2016,5,6,6,30,395.0,44.0,1.5,16.0,104.0,32.88,23.06
2016,5,6,6,45,474.5,54.5,1.7,16.5,156.0,38.86,28.71
2016,5,6,7,0,554.0,65.0,1.9,17.0,208.0,48.85,37.67
2016,5,6,7,15,609.0,72.5,1.95,18.0,264.5,89.8,49.24
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,137.0,79.74
2016,5,6,7,45,701.0,85.5,2.05,20.0,378.0,185.55,117.4
2016,5,6,8,0,738.0,91.0,2.1,21.0,435.0,238.1,160.96
2016,5,6,8,15,765.5,95.5,2.3,21.5,490.5,294.09,208.86
2016,5,6,8,30,793.0,100.0,2.5,22.0,546.0,349.26,255.99
2016,5,6,8,45,816.0,102.5,2.7,22.5,599.0,403.23,301.59
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,458.8,347.35
2016,5,6,9,15,854.5,107.5,2.85,23.5,700.0,512.04,389.66
2016,5,6,9,30,870.0,110.0,2.8,24.0,748.0,568.82,433.05
2016,5,6,9,45,883.0,111.5,2.75,24.5,790.5,619.74,470.89
2016,5,6,10,0,896.0,113.0,2.7,25.0,833.0,670.19,507.19
2016,5,6,10,15,904.5,115.0,2.65,25.0,869.0,717.34,541.08
2016,5,6,10,30,913.0,117.0,2.6,25.0,905.0,763.17,571.86
2016,5,6,10,45,920.5,117.0,2.55,25.5,934.0,804.88,597.75
2016,5,6,11,0,928.0,117.0,2.5,26.0,963.0,844.75,622.0
2016,5,6,11,15,932.0,118.0,2.45,26.0,983.5,880.65,644.52
2016,5,6,11,30,936.0,119.0,2.4,26.0,1004.0,914.15,665.28
2016,5,6,11,45,945.5,114.5,2.35,26.5,1018.0,944.75,682.67
2016,5,6,12,0,955.0,110.0,2.3,27.0,1032.0,972.86,698.29
2016,5,6,12,15,955.5,110.0,2.25,27.0,1036.0,994.32,710.97
2016,5,6,12,30,956.0,110.0,2.2,27.0,1040.0,1012.7,721.76
2016,5,6,12,45,956.0,109.0,2.15,27.5,1035.0,1026.46,728.26
2016,5,6,13,0,956.0,108.0,2.1,28.0,1030.0,1036.96,732.8
2016,5,6,13,15,953.0,107.5,2.1,28.0,1016.5,1041.67,735.93
2016,5,6,13,30,950.0,107.0,2.1,28.0,1003.0,1042.98,737.13
2016,5,6,13,45,945.0,106.5,2.1,28.0,981.5,1038.91,735.16
2016,5,6,14,0,940.0,106.0,2.1,28.0,960.0,1031.45,731.27
2016,5,6,14,15,933.5,105.0,2.15,28.0,930.5,1018.71,724.81
2016,5,6,14,30,927.0,104.0,2.2,28.0,901.0,1002.75,716.45
2016,5,6,14,45,915.0,104.0,2.25,28.0,863.5,979.57,703.55
2016,5,6,15,0,903.0,104.0,2.3,28.0,826.0,953.62,688.91
2016,5,6,15,15,891.5,102.0,2.4,27.5,783.5,923.37,673.22
2016,5,6,15,30,880.0,100.0,2.5,27.0,741.0,890.7,655.68
2016,5,6,15,45,862.0,98.5,2.65,27.0,692.0,850.8,632.07
2016,5,6,16,0,844.0,97.0,2.8,27.0,643.0,814.25,610.33
2016,5,6,16,15,824.0,94.0,2.75,26.5,590.5,768.04,581.46
2016,5,6,16,30,804.0,91.0,2.7,26.0,538.0,720.85,551.45
2016,5,6,16,45,774.0,88.0,2.65,26.0,482.5,665.79,514.18
2016,5,6,17,0,744.0,85.0,2.6,26.0,427.0,611.11,475.89
2016,5,6,17,15,706.0,79.5,2.35,25.0,370.0,551.61,432.81
2016,5,6,17,30,668.0,74.0,2.1,24.0,313.0,491.76,388.04
2016,5,6,17,45,615.5,67.0,1.9,23.5,257.5,424.5,335.37
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,361.21,283.9
2016,5,6,18,15,479.0,50.5,1.65,22.0,150.0,285.43,221.73
2016,5,6,18,30,395.0,41.0,1.6,21.0,98.0,217.64,164.05
2016,5,6,18,45,264.5,27.5,1.55,20.0,58.5,138.44,94.13
2016,5,6,19,0,134.0,14.0,1.5,19.0,19.0,52.17,0.0
2016,5,6,19,15,67.0,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,10.0,7.86,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,20.0,12.41,0.0
2016,5,7,6,15,180.5,34.5,2.9,15.5,58.0,26.57,16.48
2016,5,7,6,30,286.0,53.0,2.9,16.0,96.0,40.06,29.3
2016,5,7,6,45,364.0,66.5,2.95,16.5,145.5,48.84,37.48
2016,5,7,7,0,442.0,80.0,3.0,17.0,195.0,62.2,43.61
2016,5,7,7,15,497.5,90.0,3.2,17.5,248.5,99.58,60.88
2016,5,7,7,30,553.0,100.0,3.4,18.0,302.0,142.89,89.68
2016,5,7,7,45,600.0,105.5,3.6,19.0,357.5,187.0,123.62
2016,5,7,8,0,647.0,111.0,3.8,20.0,413.0,236.31,164.17
2016,5,7,8,15,676.5,116.5,4.1,20.5,466.5,285.67,206.71
2016,5,7,8,30,706.0,122.0,4.4,21.0,520.0,337.88,251.6
2016,5,7,8,45,724.5,128.5,4.7,22.0,570.0,389.34,295.02
2016,5,7,9,0,743.0,135.0,5.0,23.0,620.0,442.06,338.36
2016,5,7,9,15,759.5,138.5,5.0,23.5,666.0,495.15,381.07
2016,5,7,9,30,776.0,142.0,5.0,24.0,712.0,545.55,420.63
2016,5,7,9,45,783.5,148.0,5.05,24.5,751.5,593.3,457.22
2016,5,7,10,0,791.0,154.0,5.1,25.0,791.0,640.36,492.33
2016,5,7,10,15,800.5,157.0,5.05,25.0,825.5,685.13,525.7
2016,5,7,10,30,810.0,160.0,5.0,25.0,860.0,728.97,557.72
2016,5,7,10,45,813.0,164.0,5.0,25.5,886.0,767.71,583.69
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,804.65,607.66
2016,5,7,11,15,821.0,169.0,5.0,26.0,931.5,838.51,630.5
2016,5,7,11,30,826.0,170.0,5.0,26.0,951.0,870.4,651.9
2016,5,7,11,45,858.0,150.5,5.0,26.5,971.5,902.46,671.99
2016,5,7,12,0,890.0,131.0,5.0,27.0,992.0,935.03,692.27
2016,5,7,12,15,707.0,269.5,4.95,27.0,955.5,923.97,684.08
2016,5,7,12,30,524.0,408.0,4.9,27.0,919.0,902.19,662.19
2016,5,7,12,45,495.0,416.5,4.9,27.5,897.0,894.58,655.21
2016,5,7,13,0,466.0,425.0,4.9,28.0,875.0,884.56,646.57
2016,5,7,13,15,246.5,397.0,4.85,28.0,635.0,645.86,477.92
2016,5,7,13,30,27.0,369.0,4.8,28.0,395.0,394.77,292.14
2016,5,7,13,45,442.0,253.0,4.8,28.0,655.5,703.45,529.3
2016,5,7,14,0,857.0,137.0,4.8,28.0,916.0,983.15,723.55
2016,5,7,14,15,850.0,135.5,4.8,28.0,888.0,970.3,713.95
2016,5,7,14,30,843.0,134.0,4.8,28.0,860.0,954.53,704.44
2016,5,7,14,45,819.5,139.5,4.8,28.0,821.5,933.53,691.51
2016,5,7,15,0,796.0,145.0,4.8,28.0,783.0,904.8,673.39
2016,5,7,15,15,783.0,142.0,4.75,28.0,742.0,874.63,653.98
2016,5,7,15,30,770.0,139.0,4.7,28.0,701.0,842.36,633.09
2016,5,7,15,45,747.0,138.0,4.7,28.0,653.5,804.93,608.82
2016,5,7,16,0,724.0,137.0,4.7,28.0,606.0,763.52,581.56
2016,5,7,16,15,701.0,132.0,4.65,27.5,556.0,716.86,551.15
2016,5,7,16,30,678.0,127.0,4.6,27.0,506.0,669.71,519.9
2016,5,7,16,45,659.0,117.5,4.55,26.5,454.5,620.18,485.38
2016,5,7,17,0,640.0,108.0,4.5,26.0,403.0,570.41,449.7
2016,5,7,17,15,600.0,100.5,4.4,25.5,348.5,509.57,404.2
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,450.87,359.07
2016,5,7,17,45,516.5,81.5,4.25,24.5,242.0,388.31,309.56
2016,5,7,18,0,473.0,70.0,4.2,24.0,190.0,328.95,260.84
2016,5,7,18,15,391.5,58.5,4.0,23.5,141.0,256.26,199.95
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,190.36,143.53
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,106.51,72.28
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.52,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.95,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.78,0.0
2016,5,8,6,15,0.0,18.5,3.4,18.0,18.5,17.85,9.16
2016,5,8,6,30,0.0,31.0,3.7,18.0,31.0,29.93,20.32
2016,5,8,6,45,0.0,47.0,4.05,18.5,47.0,45.38,34.16
2016,5,8,7,0,0.0,63.0,4.4,19.0,63.0,60.22,44.87
2016,5,8,7,15,0.0,81.0,4.65,19.5,81.0,76.92,58.69
2016,5,8,7,30,0.0,99.0,4.9,20.0,99.0,93.73,72.33
2016,5,8,7,45,0.0,114.5,5.15,20.5,114.5,108.42,83.98
2016,5,8,8,0,0.0,130.0,5.4,21.0,130.0,123.14,95.48
2016,5,8,8,15,8.5,165.0,5.3,21.0,170.0,157.71,122.74
2016,5,8,8,30,17.0,200.0,5.2,21.0,210.0,193.29,150.55
2016,5,8,8,45,8.5,171.0,5.15,21.5,176.0,165.83,128.14
2016,5,8,9,0,0.0,142.0,5.1,22.0,142.0,136.2,104.08
2016,5,8,9,15,0.0,96.5,5.0,22.0,96.5,93.4,69.71
2016,5,8,9,30,0.0,51.0,4.9,22.0,51.0,49.35,34.24
2016,5,8,9,45,2.0,108.0,4.8,22.5,110.0,105.6,78.99
2016,5,8,10,0,4.0,165.0,4.7,23.0,169.0,161.27,122.36
2016,5,8,10,15,2.0,121.0,4.6,23.0,123.0,118.29,88.41
2016,5,8,10,30,0.0,77.0,4.5,23.0,77.0,74.63,53.84
2016,5,8,10,45,0.0,88.0,4.45,23.0,88.0,85.27,62.18
2016,5,8,11,0,0.0,99.0,4.4,23.0,99.0,95.89,70.46
2016,5,8,11,15,5.0,152.0,4.35,23.0,157.0,151.14,113.72
2016,5,8,11,30,10.0,205.0,4.3,23.0,215.0,206.73,156.62
2016,5,8,11,45,12.5,245.0,4.25,23.5,257.5,248.03,187.62
2016,5,8,12,0,15.0,285.0,4.2,24.0,300.0,289.63,218.47
2016,5,8,12,15,15.5,289.0,4.05,24.0,304.5,294.8,222.15
2016,5,8,12,30,16.0,293.0,3.9,24.0,309.0,299.95,225.93
2016,5,8,12,45,16.0,295.5,3.8,24.0,311.5,303.13,228.26
2016,5,8,13,0,16.0,298.0,3.7,24.0,314.0,306.26,230.59
2016,5,8,13,15,228.0,353.0,3.6,23.5,569.0,583.51,441.66
2016,5,8,13,30,440.0,408.0,3.5,23.0,824.0,856.16,635.58
2016,5,8,13,45,232.5,377.5,3.45,23.0,597.5,619.78,465.3
2016,5,8,14,0,25.0,347.0,3.4,23.0,371.0,373.36,281.07
2016,5,8,14,15,32.0,356.5,3.6,23.0,385.5,391.33,296.0
2016,5,8,14,30,39.0,366.0,3.8,23.0,400.0,409.33,310.1
2016,5,8,14,45,25.0,298.0,4.0,23.0,319.5,325.89,248.18
2016,5,8,15,0,11.0,230.0,4.2,23.0,239.0,236.56,180.55
2016,5,8,15,15,45.0,282.0,4.7,22.5,315.5,328.95,253.85
2016,5,8,15,30,79.0,334.0,5.2,22.0,392.0,415.84,322.19
2016,5,8,15,45,39.5,242.5,5.7,22.0,271.5,282.62,219.98
2016,5,8,16,0,0.0,151.0,6.2,22.0,151.0,147.97,113.51
2016,5,8,16,15,75.0,200.0,6.15,21.5,242.0,265.27,210.09
2016,5,8,16,30,150.0,249.0,6.1,21.0,333.0,384.59,306.43
2016,5,8,16,45,95.0,214.5,6.05,21.0,266.0,294.5,234.8
2016,5,8,17,0,40.0,180.0,6.0,21.0,199.0,216.69,172.03
2016,5,8,17,15,34.0,157.5,5.55,21.0,172.0,188.13,149.37
2016,5,8,17,30,28.0,135.0,5.1,21.0,145.0,159.9,126.63
2016,5,8,17,45,19.0,112.0,4.7,21.0,118.0,124.54,97.69
2016,5,8,18,0,10.0,89.0,4.3,21.0,91.0,95.78,73.82
2016,5,8,18,15,5.0,66.5,3.95,20.5,67.5,69.97,52.24
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,44.18,30.48
2016,5,8,18,45,0.0,26.0,3.3,19.5,26.0,25.37,13.97
2016,5,8,19,0,0.0,8.0,3.0,19.0,8.0,7.71,0.0
2016,5,8,19,15,0.0,4.0,3.0,18.5,4.0,3.93,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.9,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,11.58,0.0
2016,5,9,6,15,14.0,34.0,4.6,19.5,36.5,31.31,20.26
2016,5,9,6,30,28.0,56.0,4.8,20.0,61.0,50.0,37.35
2016,5,9,6,45,42.0,80.5,5.0,20.5,90.5,70.01,55.17
2016,5,9,7,0,56.0,105.0,5.2,21.0,120.0,91.06,69.33
2016,5,9,7,15,79.5,127.0,5.5,21.5,153.5,116.11,87.59
2016,5,9,7,30,103.0,149.0,5.8,22.0,187.0,139.57,104.74
2016,5,9,7,45,295.5,157.0,6.1,22.5,291.5,184.2,132.57
2016,5,9,8,0,488.0,165.0,6.4,23.0,396.0,249.21,178.92
2016,5,9,8,15,361.5,206.0,6.45,23.0,388.0,280.29,209.84
2016,5,9,8,30,235.0,247.0,6.5,23.0,380.0,297.94,228.02
2016,5,9,8,45,251.0,270.0,6.6,23.5,424.0,334.08,256.58
2016,5,9,9,0,267.0,293.0,6.7,24.0,468.0,376.43,289.53
2016,5,9,9,15,270.0,316.0,6.65,24.5,504.5,413.88,318.13
2016,5,9,9,30,273.0,339.0,6.6,25.0,541.0,451.49,346.26
2016,5,9,9,45,503.0,266.5,6.55,25.5,664.0,535.49,412.09
2016,5,9,10,0,733.0,194.0,6.5,26.0,787.0,640.2,492.92
2016,5,9,10,15,744.5,197.5,6.35,26.5,822.0,684.79,524.94
2016,5,9,10,30,756.0,201.0,6.2,27.0,857.0,728.79,555.9
2016,5,9,10,45,781.0,192.5,6.05,27.5,889.0,772.1,586.06
2016,5,9,11,0,806.0,184.0,5.9,28.0,921.0,813.75,613.16
2016,5,9,11,15,811.0,185.0,5.75,28.0,941.0,847.28,635.16
2016,5,9,11,30,816.0,186.0,5.6,28.0,961.0,878.88,655.65
2016,5,9,11,45,845.0,168.5,5.45,28.5,979.5,912.05,675.66
2016,5,9,12,0,874.0,151.0,5.3,29.0,998.0,941.2,692.63
2016,5,9,12,15,875.0,151.5,5.2,29.0,1002.0,962.1,705.66
2016,5,9,12,30,876.0,152.0,5.1,29.0,1006.0,980.28,716.9
2016,5,9,12,45,879.5,148.0,5.0,29.5,1002.5,993.74,723.55
2016,5,9,13,0,883.0,144.0,4.9,30.0,999.0,1004.25,728.3
2016,5,9,13,15,654.0,277.0,4.8,30.0,906.0,930.0,678.08
2016,5,9,13,30,425.0,410.0,4.7,30.0,813.0,843.82,612.69
2016,5,9,13,45,650.0,273.0,4.65,30.0,873.0,930.88,679.5
2016,5,9,14,0,875.0,136.0,4.6,30.0,933.0,1001.29,726.56
2016,5,9,14,15,868.0,134.0,4.55,30.0,904.0,987.78,717.78
2016,5,9,14,30,861.0,132.0,4.5,30.0,875.0,971.28,707.71
2016,5,9,14,45,853.0,129.0,4.45,30.5,840.0,949.9,693.12
2016,5,9,15,0,845.0,126.0,4.4,31.0,805.0,925.79,676.86
2016,5,9,15,15,833.0,123.5,4.3,30.5,763.0,901.54,663.05
2016,5,9,15,30,821.0,121.0,4.2,30.0,721.0,869.45,643.91
2016,5,9,15,45,805.5,117.0,4.15,30.0,674.0,830.63,619.04
2016,5,9,16,0,790.0,113.0,4.1,30.0,627.0,790.15,592.88
2016,5,9,16,15,769.0,109.0,3.95,29.5,576.0,743.87,563.19
2016,5,9,16,30,748.0,105.0,3.8,29.0,525.0,696.8,532.51
2016,5,9,16,45,722.5,99.5,3.7,29.0,471.5,646.86,498.4
2016,5,9,17,0,697.0,94.0,3.6,29.0,418.0,594.64,460.94
2016,5,9,17,15,658.5,88.5,3.4,28.0,363.0,534.62,417.79
2016,5,9,17,30,620.0,83.0,3.2,27.0,308.0,476.53,374.62
2016,5,9,17,45,568.5,74.5,3.0,26.5,253.5,410.18,322.85
2016,5,9,18,0,517.0,66.0,2.8,26.0,199.0,347.71,272.38
2016,5,9,18,15,434.0,56.0,2.85,25.0,149.0,273.72,211.99
2016,5,9,18,30,351.0,46.0,2.9,24.0,99.0,207.51,156.15
2016,5,9,18,45,226.5,31.0,2.95,23.5,59.5,128.94,88.79
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,55.61,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,20.25,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,9.5,8.85,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,19.0,16.27,0.0
2016,5,10,6,15,106.0,41.5,2.55,21.5,56.5,33.95,22.36
2016,5,10,6,30,181.0,65.0,2.7,22.0,94.0,51.85,38.66
2016,5,10,6,45,268.5,81.0,2.9,22.5,143.5,63.67,49.29
2016,5,10,7,0,356.0,97.0,3.1,23.0,193.0,77.69,53.94
2016,5,10,7,15,412.0,110.0,3.15,23.5,245.0,113.65,72.91
2016,5,10,7,30,468.0,123.0,3.2,24.0,297.0,155.77,101.27
2016,5,10,7,45,529.5,126.5,3.3,24.5,353.5,197.15,131.99
2016,5,10,8,0,591.0,130.0,3.4,25.0,410.0,244.28,169.39
2016,5,10,8,15,622.0,136.5,3.35,25.5,462.5,291.89,209.0
2016,5,10,8,30,653.0,143.0,3.3,26.0,515.0,342.59,250.84
2016,5,10,8,45,686.0,144.0,3.3,26.5,567.0,392.08,291.22
2016,5,10,9,0,719.0,145.0,3.3,27.0,619.0,444.38,332.88
2016,5,10,9,15,736.0,149.0,3.3,27.0,664.0,493.94,372.25
2016,5,10,9,30,753.0,153.0,3.3,27.0,709.0,544.18,411.16
2016,5,10,9,45,770.5,153.5,3.35,27.5,750.5,594.45,448.41
2016,5,10,10,0,788.0,154.0,3.4,28.0,792.0,642.12,482.93
2016,5,10,10,15,797.0,156.5,3.45,28.5,825.5,685.83,513.73
2016,5,10,10,30,806.0,159.0,3.5,29.0,859.0,728.58,543.16
2016,5,10,10,45,813.5,160.5,3.55,29.5,886.0,768.09,568.76
2016,5,10,11,0,821.0,162.0,3.6,30.0,913.0,806.14,592.78
2016,5,10,11,15,825.0,163.0,3.65,30.0,932.5,839.16,614.44
2016,5,10,11,30,829.0,164.0,3.7,30.0,952.0,870.15,634.69
2016,5,10,11,45,828.0,167.5,3.8,30.0,962.0,896.93,652.4
2016,5,10,12,0,827.0,171.0,3.9,30.0,972.0,921.21,668.51
2016,5,10,12,15,827.5,171.0,3.95,30.0,975.5,940.96,681.43
2016,5,10,12,30,828.0,171.0,4.0,30.0,979.0,958.08,692.73
2016,5,10,12,45,822.5,173.5,4.05,30.0,973.0,969.18,700.21
2016,5,10,13,0,817.0,176.0,4.1,30.0,967.0,977.38,705.95
2016,5,10,13,15,813.5,175.0,4.1,30.0,954.0,981.09,708.61
2016,5,10,13,30,810.0,174.0,4.1,30.0,941.0,981.81,709.47
2016,5,10,13,45,799.5,176.0,4.15,30.0,919.0,975.73,706.33
2016,5,10,14,0,789.0,178.0,4.2,30.0,897.0,966.77,701.45
2016,5,10,14,15,781.0,175.5,4.2,30.0,869.5,952.83,693.14
2016,5,10,14,30,773.0,173.0,4.2,30.0,842.0,936.15,683.14
2016,5,10,14,45,753.5,175.5,4.2,30.0,805.0,911.13,667.67
2016,5,10,15,0,734.0,178.0,4.2,30.0,768.0,888.11,653.6
2016,5,10,15,15,719.5,174.0,4.15,30.0,727.5,857.04,633.85
2016,5,10,15,30,705.0,170.0,4.1,30.0,687.0,824.12,612.83
2016,5,10,15,45,671.5,171.5,4.05,30.0,638.5,779.23,583.44
2016,5,10,16,0,638.0,173.0,4.0,30.0,590.0,733.98,553.34
2016,5,10,16,15,613.5,166.5,3.85,29.5,540.5,687.32,522.11
2016,5,10,16,30,589.0,160.0,3.7,29.0,491.0,640.41,490.13
2016,5,10,16,45,542.0,156.0,3.6,29.0,437.0,576.91,444.4
2016,5,10,17,0,495.0,152.0,3.5,29.0,383.0,519.53,402.24
2016,5,10,17,15,453.0,140.5,3.35,28.5,331.0,459.65,358.18
2016,5,10,17,30,411.0,129.0,3.2,28.0,279.0,402.48,314.99
2016,5,10,17,45,348.0,115.0,3.1,27.5,227.0,334.04,261.85
2016,5,10,18,0,285.0,101.0,3.0,27.0,175.0,264.47,206.51
2016,5,10,18,15,219.5,80.5,3.05,26.5,129.0,199.08,153.26
2016,5,10,18,30,154.0,60.0,3.1,26.0,83.0,139.92,104.22
2016,5,10,18,45,77.0,37.0,3.2,25.5,48.5,73.85,49.44
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,8.5,2.05,18.5,10.5,8.36,0.0
2016,5,11,6,0,68.0,17.0,2.3,19.0,21.0,14.47,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,59.5,28.36,18.02
2016,5,11,6,30,248.0,57.0,2.8,20.0,98.0,42.94,31.39
2016,5,11,6,45,318.0,73.5,3.05,20.5,146.5,53.97,41.35
2016,5,11,7,0,388.0,90.0,3.3,21.0,195.0,73.7,50.12
2016,5,11,7,15,442.0,102.5,3.55,21.5,248.0,110.83,69.9
2016,5,11,7,30,496.0,115.0,3.8,22.0,301.0,153.89,99.4
2016,5,11,7,45,527.5,127.5,4.1,22.5,353.5,198.79,134.67
2016,5,11,8,0,559.0,140.0,4.4,23.0,406.0,247.08,174.46
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.5,294.42,214.12
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,344.98,256.19
2016,5,11,8,45,628.5,170.5,4.6,25.0,557.5,394.18,296.36
2016,5,11,9,0,637.0,184.0,4.7,26.0,604.0,443.77,335.65
2016,5,11,9,15,655.5,190.0,4.7,26.5,649.5,491.79,373.24
2016,5,11,9,30,674.0,196.0,4.7,27.0,695.0,540.83,410.61
2016,5,11,9,45,670.0,211.5,4.7,27.5,731.0,585.9,443.83
2016,5,11,10,0,666.0,227.0,4.7,28.0,767.0,629.56,475.09
2016,5,11,10,15,677.0,231.5,4.6,28.0,800.5,671.9,505.62
2016,5,11,10,30,688.0,236.0,4.5,28.0,834.0,713.79,535.23
2016,5,11,10,45,686.5,245.5,4.45,28.5,858.5,750.15,559.34
2016,5,11,11,0,685.0,255.0,4.4,29.0,883.0,784.84,581.82
2016,5,11,11,15,690.5,258.0,4.3,29.0,903.0,817.53,603.79
2016,5,11,11,30,696.0,261.0,4.2,29.0,923.0,848.77,624.47
2016,5,11,11,45,777.5,208.5,4.1,29.5,956.5,891.83,651.92
2016,5,11,12,0,859.0,156.0,4.0,30.0,990.0,933.88,677.39
2016,5,11,12,15,509.0,330.5,3.9,30.0,825.0,802.21,584.14
2016,5,11,12,30,159.0,505.0,3.8,30.0,660.0,648.65,468.41
2016,5,11,12,45,90.5,431.0,3.7,30.0,519.5,511.93,373.01
2016,5,11,13,0,22.0,357.0,3.6,30.0,379.0,370.17,270.74
2016,5,11,13,15,138.5,416.0,3.5,30.0,548.0,555.16,406.26
2016,5,11,13,30,255.0,475.0,3.4,30.0,717.0,738.73,533.62
2016,5,11,13,45,202.5,468.5,3.3,30.5,658.5,677.95,489.11
2016,5,11,14,0,150.0,462.0,3.2,31.0,600.0,622.13,449.05
2016,5,11,14,15,206.5,441.0,3.1,30.5,624.0,657.19,476.47
2016,5,11,14,30,263.0,420.0,3.0,30.0,648.0,698.24,507.19
2016,5,11,14,45,249.5,404.0,2.95,30.0,613.0,667.87,486.64
2016,5,11,15,0,236.0,388.0,2.9,30.0,578.0,628.07,460.11
2016,5,11,15,15,202.5,369.0,2.9,30.0,526.5,574.81,423.49
2016,5,11,15,30,169.0,350.0,2.9,30.0,475.0,522.22,386.86
2016,5,11,15,45,198.0,323.5,2.9,30.0,460.0,516.15,384.83
2016,5,11,16,0,227.0,297.0,2.9,30.0,445.0,507.55,380.73
2016,5,11,16,15,173.0,273.5,2.85,29.5,381.0,433.41,327.53
2016,5,11,16,30,119.0,250.0,2.8,29.0,317.0,362.34,275.6
2016,5,11,16,45,310.0,201.0,2.8,29.0,352.0,451.33,347.44
2016,5,11,17,0,501.0,152.0,2.8,29.0,387.0,524.19,404.75
2016,5,11,17,15,459.0,140.0,2.65,28.5,334.0,463.45,359.7
2016,5,11,17,30,417.0,128.0,2.5,28.0,281.0,405.4,316.17
2016,5,11,17,45,360.0,113.5,2.35,27.5,229.5,339.33,265.17
2016,5,11,18,0,303.0,99.0,2.2,27.0,178.0,271.23,211.3
2016,5,11,18,15,235.5,79.0,2.25,26.5,131.5,204.47,157.25
2016,5,11,18,30,168.0,59.0,2.3,26.0,85.0,144.11,107.39
2016,5,11,18,45,98.5,36.0,2.35,25.5,50.0,85.07,57.89
2016,5,11,19,0,29.0,13.0,2.4,25.0,15.0,23.39,0.0
2016,5,11,19,15,14.5,6.5,2.65,24.5,7.5,9.95,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.93,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.71,0.0
2016,5,12,6,15,0.0,22.0,1.4,20.5,22.0,21.23,12.09
2016,5,12,6,30,0.0,36.0,1.6,21.0,36.0,34.77,24.29
2016,5,12,6,45,0.0,53.0,1.8,21.5,53.0,50.74,38.42
2016,5,12,7,0,0.0,70.0,2.0,22.0,70.0,66.42,49.42
2016,5,12,7,15,0.0,89.0,2.0,22.5,89.0,84.03,63.73
2016,5,12,7,30,0.0,108.0,2.0,23.0,108.0,101.75,77.83
2016,5,12,7,45,14.5,143.5,2.05,23.5,150.5,136.54,104.71
2016,5,12,8,0,29.0,179.0,2.1,24.0,193.0,168.52,128.96
2016,5,12,8,15,14.5,123.0,2.05,24.0,130.0,121.81,92.15
2016,5,12,8,30,0.0,67.0,2.0,24.0,67.0,64.79,46.79
2016,5,12,8,45,0.0,48.0,2.0,24.5,48.0,46.41,31.84
2016,5,12,9,0,0.0,29.0,2.0,25.0,29.0,28.03,16.94
2016,5,12,9,15,0.0,26.5,1.95,25.5,26.5,25.62,14.91
2016,5,12,9,30,0.0,24.0,1.9,26.0,24.0,23.21,12.9
2016,5,12,9,45,36.0,199.0,1.85,26.5,228.5,209.45,157.88
2016,5,12,10,0,72.0,374.0,1.8,27.0,433.0,393.7,292.65
2016,5,12,10,15,63.5,383.0,1.7,27.0,437.0,401.4,296.45
2016,5,12,10,30,55.0,392.0,1.6,27.0,441.0,408.23,300.48
2016,5,12,10,45,37.0,355.0,1.55,27.5,388.5,364.6,268.04
2016,5,12,11,0,19.0,318.0,1.5,28.0,336.0,320.35,235.2
2016,5,12,11,15,189.5,377.5,1.5,28.0,558.0,517.48,379.5
2016,5,12,11,30,360.0,437.0,1.5,28.0,780.0,727.41,522.79
2016,5,12,11,45,328.0,457.5,1.55,28.0,773.5,732.01,523.14
2016,5,12,12,0,296.0,478.0,1.6,28.0,767.0,734.44,523.94
2016,5,12,12,15,523.5,350.5,1.65,28.0,862.5,835.48,597.73
2016,5,12,12,30,751.0,223.0,1.7,28.0,958.0,939.65,668.7
2016,5,12,12,45,429.5,356.5,1.75,28.5,776.5,775.24,554.79
2016,5,12,13,0,108.0,490.0,1.8,29.0,595.0,591.28,422.59
2016,5,12,13,15,423.5,355.0,1.85,29.0,758.5,783.22,563.21
2016,5,12,13,30,739.0,220.0,1.9,29.0,922.0,963.42,684.78
2016,5,12,13,45,735.5,216.0,1.95,29.0,902.0,958.61,680.94
2016,5,12,14,0,732.0,212.0,2.0,29.0,882.0,951.0,677.39
2016,5,12,14,15,723.5,209.5,2.0,28.5,854.0,937.35,670.9
2016,5,12,14,30,715.0,207.0,2.0,28.0,826.0,921.13,662.89
2016,5,12,14,45,688.5,212.0,2.0,28.0,788.5,893.31,646.11
2016,5,12,15,0,662.0,217.0,2.0,28.0,751.0,863.79,628.28
2016,5,12,15,15,422.5,283.5,1.95,28.0,618.0,701.05,515.09
2016,5,12,15,30,183.0,350.0,1.9,28.0,485.0,534.75,395.23
2016,5,12,15,45,392.5,269.5,1.9,28.0,534.0,642.3,478.58
2016,5,12,16,0,602.0,189.0,1.9,28.0,583.0,722.38,539.42
2016,5,12,16,15,577.0,181.5,1.8,27.5,534.5,672.0,505.29
2016,5,12,16,30,552.0,174.0,1.7,27.0,486.0,625.34,474.11
2016,5,12,16,45,519.0,165.0,1.6,26.5,435.0,571.54,437.07
2016,5,12,17,0,486.0,156.0,1.5,26.0,384.0,518.99,400.08
2016,5,12,17,15,445.0,144.0,1.35,25.5,332.5,459.53,356.79
2016,5,12,17,30,404.0,132.0,1.2,25.0,281.0,402.69,314.32
2016,5,12,17,45,350.0,117.0,1.1,25.0,230.5,338.27,264.42
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,271.76,211.74
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,206.04,158.81
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,146.64,109.89
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,78.2,53.53
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
