Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.85,1.4
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,36.54,25.16
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,57.94,44.68
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,77.59,62.26
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,99.74,74.04
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,134.63,96.37
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,174.65,124.88
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,215.27,155.5
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,260.07,190.3
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,303.9,225.25
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,346.8,259.43
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,392.16,295.19
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,439.4,331.58
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,484.35,365.39
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,530.69,399.35
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,574.55,430.8
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,619.63,462.35
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,660.56,490.76
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,700.19,517.67
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,737.77,542.1
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,775.22,565.92
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,806.03,585.75
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,835.54,604.48
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,868.33,625.1
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,900.64,643.77
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,920.34,655.21
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,937.76,665.33
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,948.93,672.2
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,957.48,677.6
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,961.35,680.21
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,962.48,681.28
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,957.78,678.85
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,950.32,674.86
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,893.04,637.43
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,835.31,597.9
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,848.15,610.35
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,858.34,620.36
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,801.05,582.27
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,747.27,546.57
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,728.93,536.59
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,707.65,524.18
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,660.16,493.3
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,612.87,462.14
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,559.68,425.22
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,507.67,388.39
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,448.27,345.67
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,384.19,298.43
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,321.83,250.93
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,263.68,205.24
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,198.67,153.12
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,139.34,104.49
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,75.13,51.48
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,10.32,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,18.83,4.66
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,34.38,23.1
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,50.4,37.72
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,60.71,47.02
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,75.18,51.08
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,117.97,81.58
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,151.04,108.4
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,185.53,136.7
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,211.88,158.26
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,234.16,176.38
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,258.53,195.49
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,270.66,204.34
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,280.58,211.15
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,292.99,219.92
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,304.66,227.98
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,303.0,226.26
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,304.19,226.64
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,343.44,254.84
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,387.68,285.95
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,369.38,271.98
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,351.84,258.89
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,283.86,209.91
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,214.51,159.14
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,267.81,198.58
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,321.54,236.91
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,337.51,247.78
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,353.58,258.91
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,233.93,172.45
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,113.69,82.67
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,126.41,93.04
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,139.17,103.08
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,100.57,73.43
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,62.05,43.51
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,75.62,54.39
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,89.25,65.28
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,91.16,66.89
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,93.08,68.54
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,107.79,80.42
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,122.62,92.46
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,124.68,94.31
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,126.79,96.28
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,177.3,137.11
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,228.86,178.37
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,155.61,120.81
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,84.29,63.62
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,72.52,54.45
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,60.89,45.15
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,162.68,130.66
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,257.06,205.94
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,193.64,153.11
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,129.81,99.59
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,79.93,56.53
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,30.02,4.27
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,12.49,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,10.32,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,20.06,6.4
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,37.76,26.79
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,56.02,43.79
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,64.31,51.59
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,84.16,60.75
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,117.35,87.4
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,139.86,109.47
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,154.38,121.67
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,171.32,135.62
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,222.51,174.63
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,280.85,219.43
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,307.66,240.35
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,333.24,259.84
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,381.56,296.34
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,433.62,335.15
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,450.65,346.61
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,465.22,355.99
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,498.5,380.19
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,532.51,404.57
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,539.4,407.78
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,544.58,409.8
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,466.59,351.85
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,381.83,288.23
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,337.52,255.03
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,291.7,220.35
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,319.14,240.9
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,346.8,261.23
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,401.3,301.33
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,454.06,339.48
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,433.3,324.29
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,412.06,309.08
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,333.31,251.05
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,260.65,196.74
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,281.83,213.57
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,303.19,230.29
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,303.51,230.87
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,303.8,231.56
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,457.13,350.32
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,598.8,455.66
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,476.8,365.21
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,359.39,276.8
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,281.58,218.51
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,198.79,154.46
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,121.98,93.95
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,48.31,34.27
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,42.02,29.33
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,35.72,24.26
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,29.44,19.07
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,23.15,13.8
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,17.36,8.9
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,11.57,3.95
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,7.23,0.13
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.89,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.47,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.35
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,22.68,13.63
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,35.73,25.53
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,51.74,39.82
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,67.45,50.92
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,84.2,64.8
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,101.04,78.54
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,118.41,92.32
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,135.86,105.92
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,152.33,118.71
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,169.11,131.66
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,152.21,117.57
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,134.4,102.87
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,183.64,141.27
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,233.42,179.31
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,242.13,185.19
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,250.8,191.1
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,259.79,197.58
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,268.8,204.07
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,325.01,245.66
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,379.83,285.28
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,387.86,289.97
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,395.85,294.77
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,461.58,341.77
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,529.04,388.68
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,660.45,484.69
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,797.74,581.29
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,729.34,531.29
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,653.87,476.98
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,481.01,355.91
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,305.53,227.49
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,324.38,241.81
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,343.36,255.61
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,369.44,275.72
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,388.99,291.14
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,401.89,301.47
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,414.56,311.72
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,424.05,320.66
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,432.65,329.03
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,515.57,395.33
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,590.38,454.36
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,456.21,353.9
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,330.62,257.24
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,272.6,212.85
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,216.3,168.85
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,188.84,147.92
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,161.58,126.69
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,267.13,215.04
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,346.45,277.84
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,275.44,217.87
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,210.02,161.72
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,140.66,101.86
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,75.79,27.26
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,27.57,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,6.39,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,12.54,2.51
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,28.49,18.63
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,43.83,32.57
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,62.3,49.04
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,80.93,62.11
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,58.95,43.81
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,33.79,22.72
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,104.94,80.85
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,173.71,135.58
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,195.12,151.81
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,221.8,172.13
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,206.51,159.63
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,183.47,140.99
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,180.83,138.6
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,177.97,136.04
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,227.03,173.5
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,276.66,210.63
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,280.59,213.12
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,284.39,215.65
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,318.41,240.47
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,352.88,265.19
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,319.86,240.36
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,286.08,215.06
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,383.42,286.87
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,482.98,357.75
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,545.54,402.49
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,612.15,449.47
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,793.41,585.84
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,970.73,708.11
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,843.37,618.09
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,699.81,511.64
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,753.49,552.65
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,799.35,586.77
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,875.76,645.31
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,934.25,687.01
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,914.21,674.63
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,891.53,661.18
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,746.79,560.59
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,603.77,454.3
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,581.21,440.89
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,556.8,425.25
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,499.56,384.62
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,435.11,338.05
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,456.68,357.69
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,470.08,370.31
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,410.55,325.8
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,361.12,288.07
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,307.43,245.33
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,256.45,203.69
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,199.44,156.54
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,147.03,112.28
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,92.33,65.81
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,35.73,11.78
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,14.53,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,9.34,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,18.34,6.78
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,36.96,26.14
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,55.13,42.91
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,73.28,59.31
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,94.62,72.9
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,87.62,67.15
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,76.1,58.63
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,98.85,77.24
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,121.62,95.51
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,208.77,162.12
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,312.5,241.92
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,356.51,276.37
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,403.26,312.61
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,303.98,237.12
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,186.95,144.47
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,229.67,177.55
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,272.98,210.26
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,468.98,363.04
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,693.41,528.11
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,663.52,500.75
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,622.49,466.48
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,640.59,479.93
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,661.38,494.86
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,490.78,369.7
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,308.13,231.56
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,477.44,358.51
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,652.4,482.65
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,490.64,365.55
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,324.09,242.42
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,450.95,337.16
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,575.89,426.61
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,639.68,473.25
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,696.52,514.97
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,658.92,488.63
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,620.9,462.33
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,550.19,412.19
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,471.28,355.25
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,366.17,278.76
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,255.09,195.1
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,257.04,197.54
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,258.94,199.71
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,301.4,234.76
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,334.06,262.1
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,229.36,180.06
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,124.16,95.6
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,108.25,83.36
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,92.31,70.78
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,76.32,57.91
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,60.28,44.74
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,45.41,32.28
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,30.89,19.94
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,19.3,9.91
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,7.71,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.93,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.89,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.86,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,17.85,9.61
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,31.86,21.51
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,27.03,17.28
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,22.21,13.1
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,25.11,15.47
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,28.02,17.83
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,44.96,31.77
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,61.92,45.53
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,66.78,49.36
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,71.64,53.18
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,87.18,65.66
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,102.54,77.89
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,121.47,92.9
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,140.49,107.85
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,174.38,134.15
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,208.61,160.11
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,301.31,230.46
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,394.12,298.44
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,542.58,406.79
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,696.92,513.43
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,756.92,553.88
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,818.15,595.33
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,834.55,604.61
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,852.62,615.39
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,621.31,456.4
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,371.99,276.02
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,362.25,270.19
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,352.37,262.85
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,415.09,309.15
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,471.34,349.73
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,374.28,279.32
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,270.7,203.14
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,224.76,169.92
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,179.01,135.72
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,183.74,139.91
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,188.64,144.13
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,172.19,131.99
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,155.88,119.86
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,164.72,127.59
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,173.61,135.31
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,151.14,117.94
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,128.95,100.56
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,107.06,82.95
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,85.23,65.07
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,64.89,48.23
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,44.29,30.89
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,28.01,16.89
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,12.54,1.63
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,6.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,12.29,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,19.37,8.18
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,30.37,20.56
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,40.8,30.3
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,30.46,21.44
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,30.88,20.6
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,52.17,38.46
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,73.37,55.89
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,96.16,74.26
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,118.95,92.26
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,149.91,116.35
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,181.42,140.44
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,213.4,164.16
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,246.27,188.15
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,266.6,203.06
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,282.56,214.66
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,315.17,238.32
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,348.63,262.25
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,455.22,340.53
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,573.49,424.1
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,687.03,509.36
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,822.96,604.02
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,856.02,623.82
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,886.93,643.15
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,861.07,623.29
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,823.32,590.92
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,901.9,650.0
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,978.38,698.83
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,990.18,705.47
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,999.05,711.08
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,1003.43,714.02
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,1004.74,715.2
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,999.01,710.74
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,990.26,704.58
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,977.04,697.14
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,960.95,688.03
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,940.5,676.81
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,923.08,667.57
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,892.86,651.26
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,860.48,633.42
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,822.91,610.63
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,783.89,586.59
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,738.63,557.54
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,695.28,529.45
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,642.57,494.44
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,590.35,457.94
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,532.01,415.81
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,475.48,373.77
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,411.24,324.42
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,350.72,276.29
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,281.54,219.76
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,217.42,165.91
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,146.09,105.95
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,81.47,40.9
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,29.36,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.8,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,21.45,9.63
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,39.75,28.04
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,58.49,44.97
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,46.95,35.35
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,31.85,20.97
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,89.04,66.71
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,146.73,111.47
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,134.04,102.25
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,118.06,90.27
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,189.71,145.24
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,268.78,205.03
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,320.74,243.48
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,380.09,287.62
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,416.32,314.67
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,452.64,341.41
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,486.99,365.59
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,521.4,389.35
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,496.37,369.47
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,463.45,343.69
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,501.96,371.35
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,539.67,397.88
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,537.22,395.04
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,531.25,389.96
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,640.6,468.38
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,756.3,547.91
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,641.66,466.09
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,519.1,377.94
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,556.75,405.54
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,594.84,432.35
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,473.57,347.11
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,345.19,254.8
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,659.8,490.05
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,950.83,687.45
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,937.4,677.25
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,921.47,668.32
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,608.75,453.21
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,276.7,205.38
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,337.56,253.05
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,391.49,294.21
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,548.94,416.6
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,683.55,518.15
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,650.66,495.82
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,617.15,473.76
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,566.18,437.77
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,516.01,401.67
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,457.13,358.52
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,393.47,310.7
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,330.16,261.02
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,271.4,213.78
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,208.8,162.87
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,151.18,115.14
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,88.91,63.53
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,34.33,15.23
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,14.14,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,13.76,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,23.33,11.11
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,38.28,26.58
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,49.5,36.93
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,66.48,51.85
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,91.48,64.31
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,121.46,88.58
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,142.73,108.54
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,156.83,119.93
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,173.59,133.19
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,228.11,173.84
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,290.3,220.65
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,321.65,244.29
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,352.8,267.33
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,362.54,274.35
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,373.07,281.5
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,429.71,322.85
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,495.26,369.81
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,482.14,358.89
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,467.54,346.95
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,469.41,347.15
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,470.16,346.44
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,379.76,281.07
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,286.14,212.23
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,277.46,206.04
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,268.63,199.51
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,249.97,185.69
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,231.1,171.7
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,597.96,450.81
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,961.13,698.04
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,844.38,613.43
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,711.16,515.71
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,489.76,361.67
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,255.71,189.5
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,481.68,359.8
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,704.1,517.53
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,614.26,453.16
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,533.78,395.65
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,624.62,466.15
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,707.1,528.64
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,696.95,523.99
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,682.17,516.57
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,477.79,366.36
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,280.88,214.65
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,426.12,332.41
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,543.19,424.11
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,485.27,380.66
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,429.73,338.76
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,364.21,287.36
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,303.59,238.61
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,231.28,180.15
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,172.42,131.24
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,110.1,79.24
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,51.9,26.57
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,19.15,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
