Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.0,2.3,21.5,18.5,13.76,0.0
2016,5,23,6,0,118.0,28.0,2.5,22.0,37.0,23.35,11.34
2016,5,23,6,15,210.5,44.5,2.6,22.0,77.0,33.91,22.94
2016,5,23,6,30,303.0,61.0,2.7,22.0,117.0,45.43,33.46
2016,5,23,6,45,368.5,74.5,2.85,22.5,165.0,53.95,41.09
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,83.34,52.09
2016,5,23,7,15,382.0,113.5,3.05,23.0,241.0,124.07,80.87
2016,5,23,7,30,330.0,139.0,3.1,23.0,269.0,164.47,114.34
2016,5,23,7,45,165.0,125.5,3.2,23.5,190.5,140.22,101.92
2016,5,23,8,0,0.0,112.0,3.3,24.0,112.0,107.17,81.24
2016,5,23,8,15,0.0,99.5,3.35,24.5,99.5,95.93,71.83
2016,5,23,8,30,0.0,87.0,3.4,25.0,87.0,84.18,62.08
2016,5,23,8,45,0.0,95.0,3.45,25.5,95.0,91.92,67.87
2016,5,23,9,0,0.0,103.0,3.5,26.0,103.0,99.56,73.53
2016,5,23,9,15,0.0,110.5,3.55,26.0,110.5,106.73,78.93
2016,5,23,9,30,0.0,118.0,3.6,26.0,118.0,113.93,84.34
2016,5,23,9,45,14.0,212.5,3.65,26.5,224.0,211.69,159.41
2016,5,23,10,0,28.0,307.0,3.7,27.0,330.0,306.06,229.67
2016,5,23,10,15,29.0,319.5,3.75,27.0,344.0,320.84,240.1
2016,5,23,10,30,30.0,332.0,3.8,27.0,358.0,335.74,250.8
2016,5,23,10,45,28.0,344.5,3.9,27.5,369.5,348.44,259.3
2016,5,23,11,0,26.0,357.0,4.0,28.0,381.0,361.07,267.7
2016,5,23,11,15,14.0,249.5,4.05,28.0,263.0,252.33,187.3
2016,5,23,11,30,2.0,142.0,4.1,28.0,145.0,139.23,101.92
2016,5,23,11,45,7.0,186.0,4.15,28.0,193.5,186.38,137.93
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,233.92,173.67
2016,5,23,12,15,22.0,318.5,4.25,28.0,340.5,331.4,245.9
2016,5,23,12,30,32.0,407.0,4.3,28.0,439.0,429.59,316.99
2016,5,23,12,45,31.0,400.5,4.35,28.5,431.5,424.63,312.57
2016,5,23,13,0,30.0,394.0,4.4,29.0,424.0,419.38,308.32
2016,5,23,13,15,20.5,307.0,4.4,29.0,327.5,324.7,239.84
2016,5,23,13,30,11.0,220.0,4.4,29.0,231.0,225.62,166.8
2016,5,23,13,45,12.5,240.5,4.4,29.0,252.5,247.56,183.48
2016,5,23,14,0,14.0,261.0,4.4,29.0,274.0,269.62,200.03
2016,5,23,14,15,387.0,219.5,4.35,29.0,559.5,619.1,467.3
2016,5,23,14,30,760.0,178.0,4.3,29.0,845.0,935.48,687.78
2016,5,23,14,45,505.5,284.5,4.25,29.0,720.5,796.49,588.65
2016,5,23,15,0,251.0,391.0,4.2,29.0,596.0,655.6,484.28
2016,5,23,15,15,485.5,276.0,4.15,28.5,647.5,754.33,563.49
2016,5,23,15,30,720.0,161.0,4.1,28.0,699.0,835.05,625.35
2016,5,23,15,45,360.0,154.0,4.05,28.0,423.0,491.01,377.91
2016,5,23,16,0,0.0,147.0,4.0,28.0,147.0,143.81,106.88
2016,5,23,16,15,3.0,163.5,3.95,27.5,165.5,163.32,123.1
2016,5,23,16,30,6.0,180.0,3.9,27.0,184.0,183.23,139.3
2016,5,23,16,45,138.5,188.0,3.9,27.0,256.0,304.98,237.73
2016,5,23,17,0,271.0,196.0,3.9,27.0,328.0,411.37,321.58
2016,5,23,17,15,252.0,175.0,3.8,26.5,286.5,365.62,287.14
2016,5,23,17,30,233.0,154.0,3.7,26.0,245.0,320.85,253.18
2016,5,23,17,45,206.5,132.5,3.65,26.0,203.5,272.42,214.98
2016,5,23,18,0,180.0,111.0,3.6,26.0,162.0,225.97,177.53
2016,5,23,18,15,144.0,89.5,3.6,25.5,124.5,170.98,132.78
2016,5,23,18,30,108.0,68.0,3.6,25.0,87.0,125.82,95.16
2016,5,23,18,45,62.5,46.5,3.6,25.0,56.5,80.18,56.91
2016,5,23,19,0,17.0,25.0,3.6,25.0,26.0,32.68,15.54
2016,5,23,19,15,8.5,12.5,3.7,24.5,13.0,14.53,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.5,14.0,2.6,21.5,16.0,13.76,0.0
2016,5,24,6,0,49.0,28.0,2.7,22.0,32.0,24.67,12.51
2016,5,24,6,15,113.0,49.5,2.9,22.0,67.5,40.15,28.2
2016,5,24,6,30,177.0,71.0,3.1,22.0,103.0,56.32,42.79
2016,5,24,6,45,258.0,82.0,3.3,22.5,147.0,64.31,50.0
2016,5,24,7,0,339.0,93.0,3.5,23.0,191.0,83.89,54.76
2016,5,24,7,15,243.5,126.0,3.65,23.0,204.0,126.09,88.02
2016,5,24,7,30,148.0,159.0,3.8,23.0,217.0,158.2,117.07
2016,5,24,7,45,150.5,187.0,4.0,23.5,253.5,191.88,143.72
2016,5,24,8,0,153.0,215.0,4.2,24.0,290.0,226.12,170.8
2016,5,24,8,15,109.5,231.5,4.25,24.5,288.5,237.41,180.78
2016,5,24,8,30,66.0,248.0,4.3,25.0,287.0,248.44,189.78
2016,5,24,8,45,44.5,248.0,4.4,25.5,275.5,245.41,187.12
2016,5,24,9,0,23.0,248.0,4.5,26.0,264.0,244.18,185.56
2016,5,24,9,15,25.0,265.0,4.55,26.0,283.0,262.88,199.46
2016,5,24,9,30,27.0,282.0,4.6,26.0,302.0,277.41,210.11
2016,5,24,9,45,78.0,334.5,4.65,26.5,398.0,358.04,270.52
2016,5,24,10,0,129.0,387.0,4.7,27.0,494.0,439.9,330.64
2016,5,24,10,15,122.5,410.0,4.65,27.0,514.5,464.2,347.52
2016,5,24,10,30,116.0,433.0,4.6,27.0,535.0,487.99,364.01
2016,5,24,10,45,59.5,291.5,4.6,27.5,344.5,323.38,242.24
2016,5,24,11,0,3.0,150.0,4.6,28.0,154.0,147.41,108.34
2016,5,24,11,15,4.5,152.5,4.6,28.0,157.5,151.28,111.45
2016,5,24,11,30,6.0,155.0,4.6,28.0,161.0,155.25,114.45
2016,5,24,11,45,11.0,227.5,4.65,28.5,238.5,230.01,170.62
2016,5,24,12,0,16.0,300.0,4.7,29.0,316.0,305.28,225.93
2016,5,24,12,15,69.0,401.5,4.7,29.0,470.0,456.41,337.11
2016,5,24,12,30,122.0,503.0,4.7,29.0,624.0,612.51,447.85
2016,5,24,12,45,118.5,499.5,4.7,29.0,617.0,611.15,446.22
2016,5,24,13,0,115.0,496.0,4.7,29.0,610.0,604.81,441.9
2016,5,24,13,15,99.0,481.5,4.65,29.0,578.5,577.82,422.69
2016,5,24,13,30,83.0,467.0,4.6,29.0,547.0,550.04,402.94
2016,5,24,13,45,64.5,437.0,4.55,29.0,498.5,503.25,369.7
2016,5,24,14,0,46.0,407.0,4.5,29.0,450.0,455.87,335.79
2016,5,24,14,15,130.5,420.5,4.45,29.0,536.5,562.38,415.08
2016,5,24,14,30,215.0,434.0,4.4,29.0,623.0,660.05,486.03
2016,5,24,14,45,215.5,415.5,4.35,29.0,598.5,640.74,472.93
2016,5,24,15,0,216.0,397.0,4.3,29.0,574.0,620.47,459.69
2016,5,24,15,15,260.5,366.5,4.15,28.5,569.5,635.77,473.54
2016,5,24,15,30,305.0,336.0,4.0,28.0,565.0,639.13,478.99
2016,5,24,15,45,307.5,312.5,3.9,28.0,531.0,609.95,459.41
2016,5,24,16,0,310.0,289.0,3.8,28.0,497.0,579.42,438.87
2016,5,24,16,15,302.0,266.0,3.65,27.5,455.5,539.63,411.89
2016,5,24,16,30,294.0,243.0,3.5,27.0,414.0,499.32,384.13
2016,5,24,16,45,215.5,225.5,3.35,27.0,344.5,404.28,312.84
2016,5,24,17,0,137.0,208.0,3.2,27.0,275.0,323.64,251.0
2016,5,24,17,15,116.0,187.5,3.1,26.5,239.5,283.35,220.88
2016,5,24,17,30,95.0,167.0,3.0,26.0,204.0,237.44,185.71
2016,5,24,17,45,75.5,142.0,2.95,26.0,168.5,196.2,153.2
2016,5,24,18,0,56.0,117.0,2.9,26.0,133.0,156.41,121.28
2016,5,24,18,15,37.5,91.0,2.95,25.5,101.0,117.23,89.55
2016,5,24,18,30,19.0,65.0,3.0,25.0,69.0,79.18,58.29
2016,5,24,18,45,9.5,40.5,3.05,25.0,42.5,44.75,29.73
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,15.44,4.74
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,23.0,7.0,6.88,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,13.5,4.35
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,29.45,19.13
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,44.92,32.89
2016,5,25,6,45,0.0,67.0,3.7,23.5,67.0,62.98,48.67
2016,5,25,7,0,0.0,87.0,3.8,24.0,87.0,81.32,61.19
2016,5,25,7,15,0.0,101.0,3.9,24.0,101.0,94.81,72.1
2016,5,25,7,30,0.0,115.0,4.0,24.0,115.0,108.27,82.79
2016,5,25,7,45,0.0,124.5,4.1,24.5,124.5,117.75,89.93
2016,5,25,8,0,0.0,134.0,4.2,25.0,134.0,127.13,96.88
2016,5,25,8,15,0.0,111.0,4.2,25.0,111.0,106.64,80.22
2016,5,25,8,30,0.0,88.0,4.2,25.0,88.0,85.15,62.85
2016,5,25,8,45,0.0,80.0,4.25,25.5,80.0,77.41,56.37
2016,5,25,9,0,0.0,72.0,4.3,26.0,72.0,69.67,49.95
2016,5,25,9,15,0.0,75.5,4.35,26.0,75.5,73.08,52.5
2016,5,25,9,30,0.0,79.0,4.4,26.0,79.0,76.49,55.05
2016,5,25,9,45,3.0,131.5,4.45,26.5,134.0,128.66,95.56
2016,5,25,10,0,6.0,184.0,4.5,27.0,189.0,180.68,135.17
2016,5,25,10,15,8.5,208.0,4.45,27.0,215.5,205.64,153.92
2016,5,25,10,30,11.0,232.0,4.4,27.0,242.0,230.86,172.78
2016,5,25,10,45,9.5,207.5,4.4,27.5,216.0,207.17,154.33
2016,5,25,11,0,8.0,183.0,4.4,28.0,190.0,183.11,135.71
2016,5,25,11,15,10.5,217.5,4.35,28.0,227.5,218.76,162.54
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,254.68,189.26
2016,5,25,11,45,37.5,356.5,4.25,28.0,393.5,378.06,280.51
2016,5,25,12,0,62.0,461.0,4.2,28.0,522.0,503.97,370.72
2016,5,25,12,15,48.5,438.0,4.15,28.0,486.0,472.69,347.54
2016,5,25,12,30,35.0,415.0,4.1,28.0,450.0,440.32,324.07
2016,5,25,12,45,33.5,408.5,4.05,28.0,442.0,434.99,320.32
2016,5,25,13,0,32.0,402.0,4.0,28.0,434.0,429.33,316.28
2016,5,25,13,15,33.5,402.5,4.0,28.0,436.0,433.39,319.41
2016,5,25,13,30,35.0,403.0,4.0,28.0,438.0,437.32,322.46
2016,5,25,13,45,38.5,401.5,4.0,28.5,439.0,441.07,324.9
2016,5,25,14,0,42.0,400.0,4.0,29.0,440.0,444.69,327.27
2016,5,25,14,15,40.5,385.0,3.95,29.0,422.0,429.21,316.49
2016,5,25,14,30,39.0,370.0,3.9,29.0,404.0,413.46,305.57
2016,5,25,14,45,45.0,364.0,3.85,29.0,402.0,414.17,306.8
2016,5,25,15,0,51.0,358.0,3.8,29.0,400.0,414.59,307.83
2016,5,25,15,15,38.0,319.5,3.85,29.0,350.0,362.38,270.13
2016,5,25,15,30,25.0,281.0,3.9,29.0,300.0,301.94,225.95
2016,5,25,15,45,24.5,265.0,4.0,29.0,283.0,285.33,214.33
2016,5,25,16,0,24.0,249.0,4.1,29.0,266.0,268.67,202.49
2016,5,25,16,15,16.5,219.0,4.1,29.0,230.5,231.61,174.83
2016,5,25,16,30,9.0,189.0,4.1,29.0,195.0,194.91,147.15
2016,5,25,16,45,116.0,196.0,4.2,29.0,254.0,297.51,229.55
2016,5,25,17,0,223.0,203.0,4.3,29.0,313.0,377.99,293.3
2016,5,25,17,15,202.0,183.0,4.1,28.5,273.5,334.55,260.61
2016,5,25,17,30,181.0,163.0,3.9,28.0,234.0,292.47,228.68
2016,5,25,17,45,159.5,140.0,3.75,27.5,195.0,248.01,194.21
2016,5,25,18,0,138.0,117.0,3.6,27.0,156.0,205.13,160.17
2016,5,25,18,15,108.0,93.5,3.45,26.5,120.0,159.26,122.92
2016,5,25,18,30,78.0,70.0,3.3,26.0,84.0,115.8,87.04
2016,5,25,18,45,41.5,47.5,3.2,26.0,54.5,68.62,48.05
2016,5,25,19,0,5.0,25.0,3.1,26.0,25.0,26.84,12.62
2016,5,25,19,15,2.5,12.5,3.1,25.5,12.5,12.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,24.0,3.0,2.95,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.78,0.0
2016,5,26,6,15,0.0,14.5,3.05,24.0,14.5,13.98,6.09
2016,5,26,6,30,0.0,23.0,3.2,24.0,23.0,22.19,13.37
2016,5,26,6,45,0.0,33.0,3.35,24.5,33.0,31.85,21.81
2016,5,26,7,0,0.0,43.0,3.5,25.0,43.0,41.52,28.51
2016,5,26,7,15,0.0,39.5,3.7,25.0,39.5,38.14,25.7
2016,5,26,7,30,0.0,36.0,3.9,25.0,36.0,34.76,22.86
2016,5,26,7,45,0.0,22.5,4.15,25.0,22.5,21.72,12.13
2016,5,26,8,0,0.0,9.0,4.4,25.0,9.0,8.69,1.43
2016,5,26,8,15,0.0,10.5,4.45,25.0,10.5,10.14,2.59
2016,5,26,8,30,0.0,12.0,4.5,25.0,12.0,11.59,3.74
2016,5,26,8,45,0.0,83.5,4.55,25.0,83.5,80.8,59.24
2016,5,26,9,0,0.0,155.0,4.6,25.0,155.0,148.45,112.34
2016,5,26,9,15,2.0,165.0,4.6,25.0,166.5,159.12,120.29
2016,5,26,9,30,4.0,175.0,4.6,25.0,178.0,170.0,128.46
2016,5,26,9,45,8.0,208.5,4.7,25.0,215.5,204.35,154.76
2016,5,26,10,0,12.0,242.0,4.8,25.0,253.0,239.12,181.13
2016,5,26,10,15,13.0,252.5,4.7,25.0,264.0,250.69,189.57
2016,5,26,10,30,14.0,263.0,4.6,25.0,275.0,262.36,198.09
2016,5,26,10,45,212.5,329.5,4.55,25.0,526.5,472.61,359.87
2016,5,26,11,0,411.0,396.0,4.5,25.0,778.0,702.4,527.4
2016,5,26,11,15,247.5,432.5,4.4,25.0,664.0,617.58,461.61
2016,5,26,11,30,84.0,469.0,4.3,25.0,550.0,522.52,388.56
2016,5,26,11,45,152.5,484.5,4.25,25.5,634.0,603.44,447.59
2016,5,26,12,0,221.0,500.0,4.2,26.0,718.0,688.45,507.46
2016,5,26,12,15,328.5,472.0,4.5,26.5,796.5,771.93,567.85
2016,5,26,12,30,436.0,444.0,4.8,27.0,875.0,858.84,630.22
2016,5,26,12,45,236.0,430.5,5.15,27.5,664.0,660.21,488.58
2016,5,26,13,0,36.0,417.0,5.5,28.0,453.0,448.23,331.4
2016,5,26,13,15,29.5,387.0,5.6,28.0,416.0,413.84,307.14
2016,5,26,13,30,23.0,357.0,5.7,28.0,379.0,373.01,277.5
2016,5,26,13,45,30.0,373.5,5.85,28.5,401.5,404.03,300.3
2016,5,26,14,0,37.0,390.0,6.0,29.0,424.0,429.42,318.77
2016,5,26,14,15,388.5,289.5,5.85,29.0,632.0,694.67,522.62
2016,5,26,14,30,740.0,189.0,5.7,29.0,840.0,932.47,693.38
2016,5,26,14,45,509.0,287.5,5.6,29.0,727.5,803.76,599.95
2016,5,26,15,0,278.0,386.0,5.5,29.0,615.0,676.01,503.64
2016,5,26,15,15,271.0,366.5,5.3,28.5,580.5,645.68,483.98
2016,5,26,15,30,264.0,347.0,5.1,28.0,546.0,614.51,463.18
2016,5,26,15,45,163.5,319.0,4.9,28.0,440.0,482.56,365.7
2016,5,26,16,0,63.0,291.0,4.7,28.0,334.0,355.58,269.66
2016,5,26,16,15,39.0,247.0,4.5,28.0,273.0,287.8,218.91
2016,5,26,16,30,15.0,203.0,4.3,28.0,212.0,214.23,162.75
2016,5,26,16,45,140.0,201.0,4.1,28.0,270.5,320.94,248.83
2016,5,26,17,0,265.0,199.0,3.9,28.0,329.0,411.23,319.94
2016,5,26,17,15,227.0,185.0,3.8,27.5,287.0,361.38,282.14
2016,5,26,17,30,189.0,171.0,3.7,27.0,245.0,307.05,240.7
2016,5,26,17,45,164.5,147.0,3.65,26.5,204.5,259.46,203.88
2016,5,26,18,0,140.0,123.0,3.6,26.0,164.0,213.72,167.58
2016,5,26,18,15,105.5,98.5,3.7,25.5,125.5,164.52,127.65
2016,5,26,18,30,71.0,74.0,3.8,25.0,87.0,118.16,89.38
2016,5,26,18,45,35.5,48.5,3.9,25.0,55.0,67.63,47.62
2016,5,26,19,0,0.0,23.0,4.0,25.0,23.0,22.54,10.08
2016,5,26,19,15,0.0,11.5,4.15,24.5,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.0,4.9,23.0,2.0,1.97,0.0
2016,5,27,6,0,0.0,4.0,4.9,23.0,4.0,3.85,0.0
2016,5,27,6,15,0.0,10.0,4.9,23.0,10.0,9.64,2.47
2016,5,27,6,30,0.0,16.0,4.9,23.0,16.0,15.43,7.62
2016,5,27,6,45,0.0,23.5,4.9,23.5,23.5,22.67,13.98
2016,5,27,7,0,0.0,31.0,4.9,24.0,31.0,29.92,19.07
2016,5,27,7,15,0.0,45.0,5.05,24.0,45.0,43.46,30.19
2016,5,27,7,30,0.0,59.0,5.2,24.0,59.0,57.01,41.19
2016,5,27,7,45,0.0,57.5,5.35,24.5,57.5,55.57,39.77
2016,5,27,8,0,0.0,56.0,5.5,25.0,56.0,54.12,38.35
2016,5,27,8,15,1.5,113.0,5.6,25.0,114.0,108.96,82.17
2016,5,27,8,30,3.0,170.0,5.7,25.0,172.0,162.3,124.04
2016,5,27,8,45,1.5,132.5,5.8,25.5,133.5,127.81,96.27
2016,5,27,9,0,0.0,95.0,5.9,26.0,95.0,91.96,67.58
2016,5,27,9,15,0.0,91.0,5.8,26.0,91.0,88.11,64.38
2016,5,27,9,30,0.0,87.0,5.7,26.0,87.0,84.25,61.17
2016,5,27,9,45,3.5,138.0,5.6,26.5,141.0,135.15,100.68
2016,5,27,10,0,7.0,189.0,5.5,27.0,195.0,186.06,139.5
2016,5,27,10,15,11.5,236.0,5.4,27.0,246.5,234.15,175.89
2016,5,27,10,30,16.0,283.0,5.3,27.0,298.0,282.67,212.17
2016,5,27,10,45,18.0,291.0,5.25,27.5,308.0,292.98,219.16
2016,5,27,11,0,20.0,299.0,5.2,28.0,318.0,303.42,226.28
2016,5,27,11,15,17.5,271.0,5.0,28.0,288.5,275.85,205.47
2016,5,27,11,30,15.0,243.0,4.8,28.0,259.0,247.78,184.33
2016,5,27,11,45,14.0,244.0,4.65,28.5,258.5,248.62,184.44
2016,5,27,12,0,13.0,245.0,4.5,29.0,258.0,249.36,184.45
2016,5,27,12,15,12.5,237.5,4.2,29.0,250.5,242.25,179.02
2016,5,27,12,30,12.0,230.0,3.9,29.0,243.0,235.02,173.55
2016,5,27,12,45,12.0,231.0,3.6,29.0,243.5,236.45,174.55
2016,5,27,13,0,12.0,232.0,3.3,29.0,244.0,237.83,175.5
2016,5,27,13,15,14.5,268.5,2.9,29.0,282.5,276.51,203.94
2016,5,27,13,30,17.0,305.0,2.5,29.0,321.0,315.48,232.08
2016,5,27,13,45,18.5,315.5,2.2,29.0,333.0,327.9,240.81
2016,5,27,14,0,20.0,326.0,1.9,29.0,345.0,340.39,249.58
2016,5,27,14,15,24.0,335.5,1.65,29.0,357.5,361.74,264.76
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,376.65,275.15
2016,5,27,14,45,108.5,373.5,1.2,29.0,463.5,493.62,359.5
2016,5,27,15,0,189.0,402.0,1.0,29.0,557.0,600.57,432.82
2016,5,27,15,15,460.0,281.5,0.9,29.0,634.0,737.74,531.01
2016,5,27,15,30,731.0,161.0,0.8,29.0,711.0,846.85,604.09
2016,5,27,15,45,732.5,148.0,0.7,29.0,670.0,815.95,582.88
2016,5,27,16,0,734.0,135.0,0.6,29.0,629.0,782.51,561.82
2016,5,27,16,15,481.5,195.5,0.65,28.5,510.0,617.44,453.34
2016,5,27,16,30,229.0,256.0,0.7,28.0,391.0,455.18,339.0
2016,5,27,16,45,446.5,181.0,0.75,28.0,412.0,543.23,408.73
2016,5,27,17,0,664.0,106.0,0.8,28.0,433.0,598.97,452.17
2016,5,27,17,15,628.5,99.5,0.85,27.5,379.5,541.09,412.09
2016,5,27,17,30,593.0,93.0,0.9,27.0,326.0,484.86,372.77
2016,5,27,17,45,553.0,84.0,0.95,27.0,274.5,425.2,328.59
2016,5,27,18,0,513.0,75.0,1.0,27.0,223.0,368.24,284.68
2016,5,27,18,15,442.5,65.0,0.95,26.0,173.5,298.75,230.19
2016,5,27,18,30,372.0,55.0,0.9,25.0,124.0,235.57,178.76
2016,5,27,18,45,269.0,41.5,0.9,24.5,82.5,162.05,118.27
2016,5,27,19,0,166.0,28.0,0.9,24.0,41.0,100.79,62.49
2016,5,27,19,15,83.0,14.0,0.95,23.5,20.5,36.2,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.5,2.75,22.0,19.5,16.22,0.0
2016,5,28,6,0,73.0,33.0,2.8,22.0,39.0,27.25,15.05
2016,5,28,6,15,160.0,53.0,2.95,22.5,79.0,42.82,30.46
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,57.83,43.94
2016,5,28,6,45,135.0,88.5,3.3,23.5,115.0,73.18,57.39
2016,5,28,7,0,23.0,104.0,3.5,24.0,111.0,92.95,70.0
2016,5,28,7,15,11.5,106.5,3.65,24.0,110.0,100.7,76.39
2016,5,28,7,30,0.0,109.0,3.8,24.0,109.0,103.08,78.57
2016,5,28,7,45,0.0,117.0,4.0,24.5,117.0,111.11,84.6
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,119.04,90.43
2016,5,28,8,15,0.0,138.0,4.25,25.5,138.0,131.47,99.74
2016,5,28,8,30,0.0,151.0,4.3,26.0,151.0,143.91,108.95
2016,5,28,8,45,29.0,220.0,4.35,26.5,240.0,215.06,163.35
2016,5,28,9,0,58.0,289.0,4.4,27.0,329.0,291.51,220.73
2016,5,28,9,15,35.0,261.5,4.35,27.0,286.0,260.57,196.81
2016,5,28,9,30,12.0,234.0,4.3,27.0,243.0,229.41,172.66
2016,5,28,9,45,43.0,307.5,4.3,27.5,342.5,312.9,235.19
2016,5,28,10,0,74.0,381.0,4.3,28.0,442.0,402.67,300.66
2016,5,28,10,15,201.5,394.5,4.2,28.0,570.5,505.46,377.15
2016,5,28,10,30,329.0,408.0,4.1,28.0,699.0,618.91,459.57
2016,5,28,10,45,332.5,421.5,4.1,28.5,723.0,649.54,479.43
2016,5,28,11,0,336.0,435.0,4.1,29.0,747.0,679.85,499.17
2016,5,28,11,15,358.5,431.5,4.05,29.0,771.0,709.97,520.13
2016,5,28,11,30,381.0,428.0,4.0,29.0,795.0,740.5,541.23
2016,5,28,11,45,397.5,430.0,3.95,29.5,817.0,771.04,560.81
2016,5,28,12,0,414.0,432.0,3.9,30.0,839.0,801.35,579.99
2016,5,28,12,15,626.0,297.5,3.85,30.0,915.0,883.47,641.72
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,967.66,697.88
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.0,979.64,705.08
2016,5,28,13,0,835.0,162.0,3.8,30.0,981.0,988.79,711.09
2016,5,28,13,15,831.0,161.0,3.8,30.0,968.0,992.06,713.42
2016,5,28,13,30,827.0,160.0,3.8,30.0,955.0,992.33,713.97
2016,5,28,13,45,822.0,158.5,3.8,30.0,934.5,988.11,711.76
2016,5,28,14,0,817.0,157.0,3.8,30.0,914.0,980.94,707.78
2016,5,28,14,15,809.5,155.0,3.8,30.0,887.0,967.9,700.11
2016,5,28,14,30,802.0,153.0,3.8,30.0,860.0,952.09,690.76
2016,5,28,14,45,780.0,158.0,3.8,30.0,823.0,927.09,675.44
2016,5,28,15,0,758.0,163.0,3.8,30.0,786.0,900.05,658.82
2016,5,28,15,15,745.0,159.5,3.75,29.5,747.0,870.59,641.58
2016,5,28,15,30,732.0,156.0,3.7,29.0,708.0,842.7,625.31
2016,5,28,15,45,715.5,151.5,3.65,29.0,663.5,805.46,601.3
2016,5,28,16,0,699.0,147.0,3.6,29.0,619.0,766.88,576.26
2016,5,28,16,15,677.0,142.5,3.5,28.5,571.0,722.71,547.97
2016,5,28,16,30,655.0,138.0,3.4,28.0,523.0,678.03,518.93
2016,5,28,16,45,627.5,131.5,3.3,28.0,472.0,626.82,482.73
2016,5,28,17,0,600.0,125.0,3.2,28.0,421.0,576.06,446.16
2016,5,28,17,15,562.5,117.5,3.1,27.5,369.0,518.33,404.37
2016,5,28,17,30,525.0,110.0,3.0,27.0,317.0,462.45,362.84
2016,5,28,17,45,481.0,99.0,2.95,27.0,266.5,398.41,313.34
2016,5,28,18,0,437.0,88.0,2.9,27.0,216.0,341.11,267.6
2016,5,28,18,15,367.5,76.0,2.9,26.5,168.0,274.2,213.54
2016,5,28,18,30,298.0,64.0,2.9,26.0,120.0,213.86,163.41
2016,5,28,18,45,205.5,47.5,2.9,25.5,80.0,146.37,107.32
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,82.09,51.02
2016,5,28,19,15,56.5,15.5,2.9,24.5,20.0,30.59,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.0,2.05,21.5,9.0,8.85,0.0
2016,5,29,6,0,0.0,18.0,2.2,22.0,18.0,17.37,7.63
2016,5,29,6,15,0.0,37.0,2.25,22.0,37.0,35.31,24.23
2016,5,29,6,30,0.0,56.0,2.3,22.0,56.0,52.55,39.62
2016,5,29,6,45,4.0,78.0,2.4,22.5,79.0,72.0,56.62
2016,5,29,7,0,8.0,100.0,2.5,23.0,102.0,92.48,70.3
2016,5,29,7,15,251.5,106.0,2.55,23.0,205.0,112.68,76.6
2016,5,29,7,30,495.0,112.0,2.6,23.0,308.0,164.73,107.61
2016,5,29,7,45,538.5,122.0,2.7,23.5,364.0,209.26,142.8
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,258.84,183.23
2016,5,29,8,15,610.5,138.5,2.85,24.0,470.5,305.15,222.29
2016,5,29,8,30,639.0,145.0,2.9,24.0,521.0,354.23,263.31
2016,5,29,8,45,357.0,221.5,2.95,24.5,435.0,343.63,260.05
2016,5,29,9,0,75.0,298.0,3.0,25.0,349.0,307.16,233.16
2016,5,29,9,15,43.0,264.5,3.0,25.0,294.5,267.36,202.92
2016,5,29,9,30,11.0,231.0,3.0,25.0,240.0,226.09,171.03
2016,5,29,9,45,107.0,315.5,3.0,25.5,404.0,355.47,269.08
2016,5,29,10,0,203.0,400.0,3.0,26.0,568.0,499.94,374.28
2016,5,29,10,15,121.5,387.0,3.0,26.0,488.5,443.28,331.2
2016,5,29,10,30,40.0,374.0,3.0,26.0,409.0,381.74,284.49
2016,5,29,10,45,35.5,375.0,3.05,26.5,407.0,382.57,284.41
2016,5,29,11,0,31.0,376.0,3.1,27.0,405.0,382.91,283.76
2016,5,29,11,15,24.5,347.0,3.05,27.0,370.5,352.88,261.58
2016,5,29,11,30,18.0,318.0,3.0,27.0,336.0,322.32,239.02
2016,5,29,11,45,26.5,365.0,3.0,27.5,391.0,376.36,277.96
2016,5,29,12,0,35.0,412.0,3.0,28.0,446.0,431.88,316.99
2016,5,29,12,15,435.5,284.0,2.95,28.0,714.5,692.49,513.05
2016,5,29,12,30,836.0,156.0,2.9,28.0,983.0,954.82,690.69
2016,5,29,12,45,832.5,157.5,2.9,28.5,978.0,966.2,694.43
2016,5,29,13,0,829.0,159.0,2.9,29.0,973.0,980.08,702.01
2016,5,29,13,15,826.0,158.5,2.85,29.0,961.0,984.78,704.77
2016,5,29,13,30,823.0,158.0,2.8,29.0,949.0,986.54,705.82
2016,5,29,13,45,816.0,158.0,2.75,29.0,929.0,981.88,702.92
2016,5,29,14,0,809.0,158.0,2.7,29.0,909.0,974.33,698.33
2016,5,29,14,15,624.5,258.0,2.6,28.5,828.0,896.84,648.89
2016,5,29,14,30,440.0,358.0,2.5,28.0,747.0,814.95,590.62
2016,5,29,14,45,616.0,249.5,2.4,28.0,770.0,869.84,633.83
2016,5,29,15,0,792.0,141.0,2.3,28.0,793.0,909.19,660.27
2016,5,29,15,15,779.5,138.0,2.15,27.5,753.5,879.97,641.99
2016,5,29,15,30,767.0,135.0,2.0,27.0,714.0,848.7,622.91
2016,5,29,15,45,747.5,134.0,1.95,27.0,669.0,811.61,599.54
2016,5,29,16,0,728.0,133.0,1.9,27.0,624.0,776.26,577.23
2016,5,29,16,15,707.0,128.5,1.9,27.0,576.0,731.97,548.98
2016,5,29,16,30,686.0,124.0,1.9,27.0,528.0,687.06,519.96
2016,5,29,16,45,655.0,120.0,1.95,27.0,476.5,634.93,485.34
2016,5,29,17,0,624.0,116.0,2.0,27.0,425.0,583.49,449.43
2016,5,29,17,15,588.0,109.5,1.9,26.5,373.0,526.91,409.0
2016,5,29,17,30,552.0,103.0,1.8,26.0,321.0,472.06,368.68
2016,5,29,17,45,496.0,95.5,1.7,25.5,269.0,406.65,319.02
2016,5,29,18,0,440.0,88.0,1.6,25.0,217.0,343.17,269.36
2016,5,29,18,15,371.0,76.0,1.6,24.5,169.0,276.27,215.67
2016,5,29,18,30,302.0,64.0,1.6,24.0,121.0,215.88,165.66
2016,5,29,18,45,204.5,47.5,1.65,24.0,80.5,146.16,107.68
2016,5,29,19,0,107.0,31.0,1.7,24.0,40.0,80.06,50.46
2016,5,29,19,15,53.5,15.5,1.85,24.0,20.0,29.85,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.71,1.06
2016,5,30,6,45,0.0,11.5,1.05,21.5,11.5,11.09,4.06
2016,5,30,7,0,0.0,15.0,1.1,22.0,15.0,14.47,6.44
2016,5,30,7,15,0.0,21.0,0.95,22.0,21.0,20.26,11.27
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,26.06,16.04
2016,5,30,7,45,0.0,24.0,0.7,22.0,24.0,23.17,13.58
2016,5,30,8,0,0.0,21.0,0.6,22.0,21.0,20.28,11.13
2016,5,30,8,15,0.0,86.5,0.5,22.5,86.5,83.68,62.55
2016,5,30,8,30,0.0,152.0,0.4,23.0,152.0,144.84,110.22
2016,5,30,8,45,138.5,225.5,0.35,23.5,319.0,261.3,197.23
2016,5,30,9,0,277.0,299.0,0.3,24.0,486.0,393.18,292.03
2016,5,30,9,15,486.5,236.5,0.6,24.5,592.5,458.74,340.98
2016,5,30,9,30,696.0,174.0,0.9,25.0,699.0,544.73,405.69
2016,5,30,9,45,701.0,183.0,1.2,25.5,736.5,589.56,438.95
2016,5,30,10,0,706.0,192.0,1.5,26.0,774.0,633.72,471.34
2016,5,30,10,15,716.5,195.0,1.75,26.0,806.5,675.42,502.22
2016,5,30,10,30,727.0,198.0,2.0,26.0,839.0,716.52,532.31
2016,5,30,10,45,726.5,206.0,2.25,26.0,863.0,752.98,558.62
2016,5,30,11,0,726.0,214.0,2.5,26.0,887.0,787.75,583.54
2016,5,30,11,15,731.5,215.5,2.55,26.0,906.5,819.72,604.64
2016,5,30,11,30,737.0,217.0,2.6,26.0,926.0,850.1,624.6
2016,5,30,11,45,780.0,189.5,2.7,26.0,948.5,883.64,646.98
2016,5,30,12,0,823.0,162.0,2.8,26.0,971.0,917.4,669.44
2016,5,30,12,15,824.5,162.0,2.65,26.0,975.0,937.66,681.06
2016,5,30,12,30,826.0,162.0,2.5,26.0,979.0,955.46,691.07
2016,5,30,12,45,828.5,159.5,2.45,26.0,976.0,969.2,699.35
2016,5,30,13,0,831.0,157.0,2.4,26.0,973.0,975.05,702.66
2016,5,30,13,15,828.5,156.0,2.3,26.0,961.5,979.47,704.72
2016,5,30,13,30,826.0,155.0,2.2,26.0,950.0,980.99,704.99
2016,5,30,13,45,827.0,150.5,2.1,26.5,932.5,979.58,702.11
2016,5,30,14,0,828.0,146.0,2.0,27.0,915.0,975.16,697.45
2016,5,30,14,15,821.5,144.5,1.9,27.0,888.5,963.42,689.64
2016,5,30,14,30,815.0,143.0,1.8,27.0,862.0,954.86,684.02
2016,5,30,14,45,810.0,138.5,1.75,27.0,830.0,935.94,672.48
2016,5,30,15,0,805.0,134.0,1.7,27.0,798.0,914.34,659.38
2016,5,30,15,15,793.5,131.5,1.65,27.0,759.0,886.32,642.22
2016,5,30,15,30,782.0,129.0,1.6,27.0,720.0,856.18,623.71
2016,5,30,15,45,772.5,123.5,1.6,27.0,677.0,822.56,603.4
2016,5,30,16,0,763.0,118.0,1.6,27.0,634.0,787.05,581.69
2016,5,30,16,15,743.5,114.0,1.65,27.0,585.5,743.34,554.63
2016,5,30,16,30,724.0,110.0,1.7,27.0,537.0,698.8,526.56
2016,5,30,16,45,697.0,106.0,1.75,27.0,485.5,650.74,495.45
2016,5,30,17,0,670.0,102.0,1.8,27.0,434.0,600.51,461.4
2016,5,30,17,15,635.0,96.5,1.7,26.5,381.5,543.88,421.16
2016,5,30,17,30,600.0,91.0,1.6,26.0,329.0,488.83,380.93
2016,5,30,17,45,538.5,86.0,1.5,26.0,275.5,421.06,329.02
2016,5,30,18,0,477.0,81.0,1.4,26.0,222.0,357.84,279.21
2016,5,30,18,15,409.5,70.5,1.3,25.5,173.5,288.38,223.8
2016,5,30,18,30,342.0,60.0,1.2,25.0,125.0,228.36,174.23
2016,5,30,18,45,245.0,45.5,1.1,24.5,84.0,158.99,116.86
2016,5,30,19,0,148.0,31.0,1.0,24.0,43.0,99.86,64.51
2016,5,30,19,15,74.0,15.5,1.05,23.5,21.5,35.56,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,18.0,15.0,1.85,21.5,16.5,14.74,0.0
2016,5,31,6,0,36.0,30.0,1.9,22.0,33.0,26.36,14.66
2016,5,31,6,15,83.5,51.0,1.95,22.0,65.0,43.49,31.15
2016,5,31,6,30,131.0,72.0,2.0,22.0,97.0,60.15,46.13
2016,5,31,6,45,180.0,89.5,2.1,22.0,135.5,69.64,54.71
2016,5,31,7,0,229.0,107.0,2.2,22.0,174.0,96.81,67.79
2016,5,31,7,15,286.5,123.0,2.25,22.0,225.0,129.93,89.41
2016,5,31,7,30,344.0,139.0,2.3,22.0,276.0,169.18,117.86
2016,5,31,7,45,182.0,159.0,2.35,22.5,232.5,177.25,131.16
2016,5,31,8,0,20.0,179.0,2.4,23.0,189.0,172.08,132.46
2016,5,31,8,15,27.0,204.0,2.45,23.0,219.0,194.11,149.31
2016,5,31,8,30,34.0,229.0,2.5,23.0,249.0,221.32,170.05
2016,5,31,8,45,22.0,219.0,2.6,23.5,232.5,215.52,164.99
2016,5,31,9,0,10.0,209.0,2.7,24.0,216.0,202.93,154.65
2016,5,31,9,15,8.0,199.0,2.75,24.5,205.0,193.84,147.03
2016,5,31,9,30,6.0,189.0,2.8,25.0,194.0,184.25,139.06
2016,5,31,9,45,8.5,213.0,2.85,25.5,220.5,208.89,157.39
2016,5,31,10,0,11.0,237.0,2.9,26.0,247.0,233.82,175.66
2016,5,31,10,15,13.0,255.5,2.9,26.0,267.0,253.54,190.18
2016,5,31,10,30,15.0,274.0,2.9,26.0,287.0,273.48,204.81
2016,5,31,10,45,15.0,275.5,2.95,26.5,289.0,276.02,206.04
2016,5,31,11,0,15.0,277.0,3.0,27.0,291.0,278.5,207.3
2016,5,31,11,15,7.5,177.0,3.1,27.0,184.0,177.38,131.4
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,74.67,52.62
2016,5,31,11,45,0.0,96.0,3.3,27.0,96.0,93.09,66.9
2016,5,31,12,0,0.0,115.0,3.4,27.0,115.0,111.55,81.06
2016,5,31,12,15,0.5,124.5,3.65,27.0,125.0,121.31,88.54
2016,5,31,12,30,1.0,134.0,3.9,27.0,135.0,131.11,96.07
2016,5,31,12,45,0.5,97.0,4.2,27.5,97.5,94.71,67.97
2016,5,31,13,0,0.0,60.0,4.5,28.0,60.0,58.25,39.72
2016,5,31,13,15,0.0,62.5,4.55,27.5,62.5,60.67,41.72
2016,5,31,13,30,0.0,65.0,4.6,27.0,65.0,63.08,43.72
2016,5,31,13,45,0.0,64.0,4.65,27.0,64.0,62.08,42.98
2016,5,31,14,0,0.0,63.0,4.7,27.0,63.0,61.09,42.25
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,70.29,49.58
2016,5,31,14,30,0.0,82.0,4.1,26.0,82.0,79.51,56.95
2016,5,31,14,45,0.0,69.5,3.8,26.0,69.5,67.34,47.51
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,55.2,38.06
2016,5,31,15,15,0.0,50.5,3.4,25.5,50.5,48.89,33.24
2016,5,31,15,30,0.0,44.0,3.3,25.0,44.0,42.58,28.38
2016,5,31,15,45,0.0,61.0,3.25,25.0,61.0,59.03,41.57
2016,5,31,16,0,0.0,78.0,3.2,25.0,78.0,75.49,54.77
2016,5,31,16,15,1.5,122.5,3.1,24.5,123.5,120.58,90.88
2016,5,31,16,30,3.0,167.0,3.0,24.0,169.0,167.27,128.16
2016,5,31,16,45,31.5,185.0,2.95,24.0,201.0,214.73,166.65
2016,5,31,17,0,60.0,203.0,2.9,24.0,233.0,255.99,199.96
2016,5,31,17,15,53.5,179.5,2.85,23.5,204.0,225.12,176.49
2016,5,31,17,30,47.0,156.0,2.8,23.0,175.0,194.56,153.01
2016,5,31,17,45,33.0,132.0,2.8,23.0,144.5,159.43,124.98
2016,5,31,18,0,19.0,108.0,2.8,23.0,114.0,120.25,93.24
2016,5,31,18,15,9.5,85.0,2.7,23.0,88.0,91.32,69.44
2016,5,31,18,30,0.0,62.0,2.6,23.0,62.0,62.97,45.87
2016,5,31,18,45,0.0,39.5,2.55,23.0,39.5,39.25,25.98
2016,5,31,19,0,0.0,17.0,2.5,23.0,17.0,16.4,6.56
2016,5,31,19,15,0.0,8.5,2.45,23.0,8.5,8.36,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,83.0,32.0,1.1,21.0,39.0,26.51,14.94
2016,6,1,6,15,163.0,52.0,1.05,21.0,78.5,42.09,30.14
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,57.11,43.73
2016,6,1,6,45,313.5,86.0,0.95,21.5,166.0,62.62,48.78
2016,6,1,7,0,384.0,100.0,0.9,22.0,214.0,94.45,61.28
2016,6,1,7,15,434.0,111.5,0.8,22.0,264.5,131.04,84.0
2016,6,1,7,30,484.0,123.0,0.7,22.0,315.0,173.0,114.42
2016,6,1,7,45,524.0,131.0,0.65,22.5,367.0,215.34,147.42
2016,6,1,8,0,564.0,139.0,0.6,23.0,419.0,261.27,184.15
2016,6,1,8,15,593.0,146.0,0.6,23.0,469.5,307.16,221.77
2016,6,1,8,30,622.0,153.0,0.6,23.0,520.0,355.89,261.15
2016,6,1,8,45,642.5,159.5,0.6,23.5,567.5,403.28,298.33
2016,6,1,9,0,663.0,166.0,0.6,24.0,615.0,452.24,335.56
2016,6,1,9,15,680.5,171.0,0.65,24.0,659.0,499.66,371.67
2016,6,1,9,30,698.0,176.0,0.7,24.0,703.0,547.93,407.53
2016,6,1,9,45,712.0,179.0,0.8,24.0,742.0,592.88,440.76
2016,6,1,10,0,726.0,182.0,0.9,24.0,781.0,637.91,473.43
2016,6,1,10,15,736.0,185.0,0.9,24.0,814.0,680.03,502.48
2016,6,1,10,30,746.0,188.0,0.9,24.0,847.0,722.77,531.29
2016,6,1,10,45,567.5,297.0,0.95,24.5,807.0,715.45,521.07
2016,6,1,11,0,389.0,406.0,1.0,25.0,767.0,696.12,502.72
2016,6,1,11,15,334.5,440.0,1.0,25.0,755.5,697.81,502.29
2016,6,1,11,30,280.0,474.0,1.0,25.0,744.0,695.79,499.03
2016,6,1,11,45,257.0,486.0,1.0,25.5,736.5,698.07,498.74
2016,6,1,12,0,234.0,498.0,1.0,26.0,729.0,698.59,497.23
2016,6,1,12,15,323.0,468.5,1.0,26.0,788.0,763.52,542.16
2016,6,1,12,30,412.0,439.0,1.0,26.0,847.0,830.05,586.64
2016,6,1,12,45,417.0,437.0,1.0,26.0,848.5,844.86,595.42
2016,6,1,13,0,422.0,435.0,1.0,26.0,850.0,856.97,603.17
2016,6,1,13,15,436.5,428.0,1.05,26.0,853.0,871.98,613.88
2016,6,1,13,30,451.0,421.0,1.1,26.0,856.0,885.28,623.55
2016,6,1,13,45,300.0,445.5,1.15,26.0,732.5,759.27,540.11
2016,6,1,14,0,149.0,470.0,1.2,26.0,609.0,630.34,452.64
2016,6,1,14,15,305.5,413.0,1.3,26.0,687.0,734.74,530.02
2016,6,1,14,30,462.0,356.0,1.4,26.0,765.0,834.8,600.7
2016,6,1,14,45,351.5,376.0,1.55,26.0,680.5,738.66,536.02
2016,6,1,15,0,241.0,396.0,1.7,26.0,596.0,643.57,471.53
2016,6,1,15,15,411.5,318.5,1.75,26.0,639.0,733.0,539.69
2016,6,1,15,30,582.0,241.0,1.8,26.0,682.0,797.0,588.47
2016,6,1,15,45,304.5,249.5,1.9,26.5,479.5,539.71,405.88
2016,6,1,16,0,27.0,258.0,2.0,27.0,277.0,288.9,216.94
2016,6,1,16,15,18.5,224.5,1.95,26.5,237.0,238.87,180.99
2016,6,1,16,30,10.0,191.0,1.9,26.0,197.0,197.63,150.24
2016,6,1,16,45,5.0,111.0,1.85,26.0,114.0,111.89,83.9
2016,6,1,17,0,0.0,31.0,1.8,26.0,31.0,29.94,18.63
2016,6,1,17,15,0.0,27.5,1.7,25.5,27.5,26.55,16.05
2016,6,1,17,30,0.0,24.0,1.6,25.0,24.0,23.16,13.39
2016,6,1,17,45,0.0,20.0,1.55,25.0,20.0,19.3,10.26
2016,6,1,18,0,0.0,16.0,1.5,25.0,16.0,15.43,7.09
2016,6,1,18,15,0.0,12.5,1.4,24.5,12.5,12.05,4.3
2016,6,1,18,30,0.0,9.0,1.3,24.0,9.0,8.67,1.47
2016,6,1,18,45,0.0,6.0,1.2,23.5,6.0,5.78,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.89,0.0
2016,6,1,19,15,0.0,1.5,1.15,22.5,1.5,1.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
