Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.97,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,8.67,1.75
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,13.5,6.08
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,18.81,10.82
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,24.12,14.54
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,18.33,9.68
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,12.54,4.82
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,98.71,74.92
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,180.83,139.71
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,223.69,172.33
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,270.17,207.82
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,276.99,213.16
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,281.0,216.04
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,299.92,230.1
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,318.7,243.88
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,316.77,241.44
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,313.72,238.2
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,321.74,243.84
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,332.64,251.58
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,399.76,300.91
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,472.08,352.8
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,664.2,501.62
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,879.79,652.15
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,840.59,619.94
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,788.68,574.93
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,877.93,641.42
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,965.91,697.16
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,981.55,703.97
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,994.46,709.55
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,948.19,678.87
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,890.31,633.77
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,795.58,570.09
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,697.68,503.02
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,743.36,538.12
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,778.98,565.16
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,764.15,556.79
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,747.43,547.62
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,825.15,607.39
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,869.51,637.94
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,839.57,619.2
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,802.51,596.37
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,759.23,568.67
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,715.02,540.06
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,666.01,508.08
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,616.78,475.33
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,562.93,437.46
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,508.47,397.67
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,448.35,351.89
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,390.88,306.6
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,323.78,252.68
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,262.42,201.58
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,193.07,143.36
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,133.24,89.27
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,59.42,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.81,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,21.24,11.06
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,38.32,27.21
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,55.07,42.35
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,73.27,58.43
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,92.57,71.21
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,116.24,82.83
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,166.15,115.01
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,199.31,135.1
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,256.19,177.34
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,287.04,213.02
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,296.29,226.88
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,353.58,270.07
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,422.95,322.62
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,461.76,351.8
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,499.86,379.85
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,506.22,383.06
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,503.99,379.29
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,608.1,462.49
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,745.83,564.4
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,784.61,588.7
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,821.31,612.02
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,854.7,633.82
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,885.79,654.0
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,910.02,668.23
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,931.09,680.37
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,827.95,607.83
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,704.57,512.82
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,850.71,624.15
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,987.69,716.33
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,992.68,718.17
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,994.64,719.35
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,990.11,716.48
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,982.64,711.89
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,908.08,664.94
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,823.5,604.0
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,878.79,648.79
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,912.0,671.48
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,778.06,580.03
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,634.02,473.82
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,721.25,543.98
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,784.32,590.92
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,741.91,562.79
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,701.2,536.43
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,631.43,487.88
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,565.18,439.33
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,511.43,400.06
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,455.28,358.01
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,397.39,313.55
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,342.22,269.83
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,280.31,219.77
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,223.62,172.52
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,160.05,119.28
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,104.92,70.7
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,47.47,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,13.27,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,20.74,10.74
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,28.07,18.48
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,34.88,24.82
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,57.85,45.06
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,97.99,70.57
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,129.21,95.58
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,155.75,118.35
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,191.93,144.19
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,235.21,176.22
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,249.14,189.89
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,254.92,195.92
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,304.53,233.28
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,364.2,278.1
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,424.68,323.57
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,498.24,378.47
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,521.93,394.78
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,542.15,408.17
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,578.2,434.22
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,614.59,460.17
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,604.73,451.29
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,592.26,440.49
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,619.28,459.83
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,646.57,479.13
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,653.32,483.41
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,659.15,487.14
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,746.58,552.1
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,836.75,617.53
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,838.44,618.52
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,838.44,618.92
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,852.72,629.28
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,862.52,636.63
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,552.3,416.33
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,228.98,171.47
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,501.86,381.13
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,757.56,566.01
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,600.55,450.85
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,445.9,335.4
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,265.01,201.44
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,86.2,62.79
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,368.71,288.8
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,631.15,486.38
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,560.45,432.69
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,492.91,382.25
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,407.84,318.09
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,335.77,262.58
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,301.19,236.97
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,266.47,210.61
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,339.22,270.15
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,380.42,301.68
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,313.75,246.87
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,252.72,195.59
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,180.04,134.61
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,119.82,81.48
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,53.92,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,15.24,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,24.02,13.19
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,34.04,23.37
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,43.55,32.06
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,44.59,33.19
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,76.71,42.08
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,125.99,79.28
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,165.72,113.89
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,209.29,151.0
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,244.31,181.14
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,293.02,215.38
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,370.49,274.62
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,414.61,312.12
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,456.57,346.25
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,514.46,392.23
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,578.98,442.58
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,627.28,478.78
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,675.15,513.8
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,640.77,483.81
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,585.6,437.22
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,701.8,527.93
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,840.76,627.08
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,875.34,649.39
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,907.73,670.69
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,937.16,690.28
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,964.28,708.34
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,984.75,721.26
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,1002.44,732.4
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,1016.32,741.49
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,1027.21,748.73
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,1032.54,752.02
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,1034.69,753.37
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,1031.16,751.58
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,1024.47,747.87
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,1013.67,740.74
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,999.83,731.75
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,978.82,718.98
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,955.19,704.55
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,927.34,688.19
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,897.14,670.17
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,814.45,614.45
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,724.4,551.15
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,691.66,530.12
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,653.56,504.65
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,641.83,498.23
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,619.79,483.62
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,564.93,443.01
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,509.88,401.35
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,449.8,355.05
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,392.17,309.24
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,325.9,256.18
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,264.94,205.52
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,193.77,145.58
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,132.16,90.92
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,58.86,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,13.76,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,21.69,11.53
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,28.53,18.87
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,34.89,24.83
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,38.24,27.94
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,76.82,40.05
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,119.59,65.87
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,170.46,104.17
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,218.96,144.09
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,270.86,188.04
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,322.56,232.65
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,376.26,278.24
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,432.93,324.45
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,486.46,366.95
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,537.93,407.97
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,589.43,447.91
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,638.14,483.88
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,686.11,518.29
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,731.27,549.91
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,775.09,578.95
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,815.45,604.34
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,853.89,628.13
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,888.07,649.81
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,919.91,669.82
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,948.34,687.49
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,974.18,703.42
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,994.51,715.78
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,1011.98,726.36
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,1025.08,734.62
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,1035.13,741.07
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,1040.52,744.26
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,1042.68,745.54
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,1039.6,742.61
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,1033.3,737.81
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,1021.83,730.93
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,1007.29,722.24
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,985.63,709.11
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,961.36,694.41
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,933.29,678.63
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,902.85,661.24
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,866.93,638.82
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,829.15,615.05
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,791.94,592.02
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,748.54,564.46
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,698.4,531.07
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,648.01,497.04
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,591.06,457.5
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,535.19,416.79
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,475.54,371.3
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,416.53,324.93
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,347.58,270.42
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,284.24,218.33
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,209.93,156.68
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,145.85,100.43
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,66.42,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,15.24,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,24.02,13.27
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,32.84,22.39
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,41.22,30.09
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,45.93,34.38
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,82.23,46.44
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,122.27,70.5
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,167.51,103.67
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,213.65,140.66
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,263.26,181.39
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,312.79,222.83
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,367.64,267.67
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,418.34,308.71
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,470.28,349.64
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,520.0,388.09
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,570.05,425.72
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,617.78,460.09
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,667.34,494.7
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,665.25,489.48
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,650.62,474.89
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,733.25,535.51
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,829.63,599.23
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,863.02,619.85
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,894.26,639.63
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,871.14,623.25
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,836.21,593.88
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,912.53,651.02
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,987.04,698.0
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,892.36,634.44
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,782.8,553.86
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,907.57,645.72
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,1019.04,717.12
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,823.9,589.56
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,609.34,436.42
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,662.69,476.95
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,721.79,518.91
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,725.41,523.25
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,726.5,526.38
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,821.26,598.96
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,882.57,642.21
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,852.85,623.6
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,816.01,600.98
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,643.47,482.13
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,480.85,361.75
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,570.12,433.07
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,631.36,480.64
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,577.43,442.4
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,522.46,402.96
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,460.89,357.48
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,402.25,312.56
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,334.59,259.34
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,272.49,208.62
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,200.29,148.79
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,137.04,93.98
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,62.11,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,15.73,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,24.84,13.82
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,35.26,24.26
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,45.13,33.18
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,49.5,37.15
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,83.52,47.85
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,122.34,71.99
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,163.95,103.07
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,208.88,138.0
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,260.23,179.5
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,308.81,220.63
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,362.78,265.48
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,412.37,305.91
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,463.07,346.16
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,511.75,384.4
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,560.81,421.96
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,608.03,456.35
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,654.69,489.41
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,697.95,520.14
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,741.3,549.3
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,778.91,572.6
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,814.7,594.44
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,847.51,615.28
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,878.3,634.72
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,903.39,650.39
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,924.12,663.28
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,944.04,675.72
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,961.54,686.65
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,973.16,692.99
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,982.04,697.72
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,986.6,700.78
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,988.27,702.17
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,984.58,700.76
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,978.05,697.69
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,965.72,692.0
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,950.7,684.69
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,928.38,671.35
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,903.81,656.61
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,879.34,643.23
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,849.22,625.98
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,812.31,602.81
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,774.12,578.61
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,729.95,550.56
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,685.23,521.52
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,541.15,415.55
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,407.67,314.36
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,451.44,351.48
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,473.36,370.4
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,413.08,323.66
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,356.06,278.7
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,290.41,226.41
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,230.54,177.28
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,165.58,123.49
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,102.63,70.28
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,46.76,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,15.73,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,24.83,13.76
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,36.06,24.9
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,46.7,34.51
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,52.48,39.7
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,85.95,50.99
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,123.71,73.73
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,166.75,104.94
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,210.46,139.66
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,258.28,178.87
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,305.66,218.73
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,355.46,260.14
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,404.32,299.8
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,457.55,341.66
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,505.33,379.19
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,553.62,416.26
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,599.92,450.22
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,646.02,483.18
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,689.62,514.65
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,732.33,544.3
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,770.72,568.87
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,807.46,592.12
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,839.93,613.27
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,870.41,633.07
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,897.85,649.86
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,923.09,665.18
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,942.73,677.9
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,959.91,689.12
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,972.63,697.57
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,982.66,704.42
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,987.42,707.66
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,989.24,709.17
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,986.12,707.64
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,980.07,704.38
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,968.65,697.44
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,960.38,692.69
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,934.5,676.89
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,906.71,659.94
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,878.54,643.71
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,848.39,626.05
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,815.22,605.28
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,777.4,581.17
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,734.14,553.73
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,690.25,525.47
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,639.2,490.06
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,588.69,454.11
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,532.04,413.28
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,476.98,372.63
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,413.52,323.97
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,356.9,279.25
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,291.88,227.32
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,232.58,178.59
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,167.51,124.71
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,110.65,76.23
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,47.6,1.55
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,14.74,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,23.19,12.47
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,32.03,21.49
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,40.3,29.03
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,43.74,32.19
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,78.55,43.18
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,117.76,66.75
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,162.0,99.39
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,207.16,135.99
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,255.92,176.78
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,307.39,220.1
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,357.84,262.1
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,407.52,302.71
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,458.38,343.1
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,507.43,381.65
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,556.79,419.39
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,606.66,455.53
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,652.99,488.24
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,695.66,518.57
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,737.18,545.95
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,776.22,570.21
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,813.64,593.08
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,847.12,614.31
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,878.53,634.09
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,906.24,650.52
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,931.68,665.45
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,951.47,677.67
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,968.62,688.31
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,982.12,697.19
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,992.8,704.42
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,998.06,707.9
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,1000.28,709.62
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,997.44,706.88
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,991.57,702.4
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,981.21,696.64
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,967.96,689.19
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,948.03,678.0
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,925.53,665.21
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,898.6,650.09
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,869.45,633.47
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,838.58,614.71
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,800.94,591.3
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,758.73,565.12
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,715.53,537.93
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,664.42,503.98
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,616.39,471.5
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,560.87,432.18
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,506.66,392.78
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,442.34,343.79
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,381.87,296.47
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,315.88,244.23
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,253.49,193.35
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,183.28,135.72
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,122.93,84.62
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,57.11,5.9
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,16.22,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,27.3,15.55
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,38.11,26.47
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,49.9,37.05
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,57.12,43.48
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,90.09,55.67
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,126.44,77.94
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,167.4,107.79
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,202.69,144.64
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,216.08,162.34
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,267.36,196.75
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,352.06,260.02
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,399.74,298.76
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,448.64,337.58
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,495.82,374.81
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,543.71,411.69
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,589.14,445.03
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,633.75,476.89
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,677.26,508.22
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,717.93,537.06
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,754.41,561.32
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,789.06,583.26
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,821.62,604.57
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,852.55,624.69
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,877.38,640.68
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,899.98,655.23
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,868.19,630.33
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,824.74,595.32
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,894.78,647.11
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,959.23,690.55
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,936.15,672.85
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,907.35,648.85
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,864.67,620.81
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,814.66,587.86
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,781.94,565.58
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,748.63,542.66
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,720.16,524.01
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,690.8,504.65
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,763.56,561.02
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,821.88,605.97
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,743.26,551.01
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,672.03,500.73
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,666.47,500.73
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,655.21,496.16
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,605.47,461.16
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,556.39,426.26
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,500.51,386.11
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,446.63,346.51
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,386.09,300.35
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,329.02,255.78
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,258.95,200.67
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,201.75,154.24
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,139.65,103.47
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,84.09,57.37
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,36.14,3.48
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
