Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,26.52,14.84
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,40.6,28.48
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,50.71,37.74
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,58.68,44.81
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,91.42,57.33
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,134.81,90.71
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,165.29,117.66
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,201.63,146.39
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,238.96,176.07
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,266.39,199.75
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,283.31,214.23
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,337.57,254.52
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,405.69,305.25
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,447.46,336.65
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,490.21,368.33
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,534.0,399.98
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,577.34,430.89
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,616.85,458.72
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,656.37,486.1
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,696.89,512.83
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,737.1,538.85
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,759.17,553.01
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,779.54,566.0
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,810.2,585.32
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,840.16,603.92
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,834.96,599.58
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,826.56,593.42
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,835.06,599.27
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,842.06,604.06
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,855.97,613.67
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,865.45,620.44
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,860.16,617.66
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,852.93,613.79
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,705.52,511.33
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,549.79,400.31
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,676.57,495.32
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,788.66,576.48
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,801.84,588.38
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,811.99,598.84
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,777.68,576.31
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,741.97,552.93
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,657.17,493.91
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,581.17,439.89
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,570.51,434.87
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,554.0,424.93
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,498.5,384.82
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,444.97,345.44
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,387.14,301.33
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,332.29,258.46
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,268.86,208.4
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,204.61,156.56
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,144.02,106.85
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,89.81,61.61
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,41.97,6.62
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,27.3,15.41
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,37.72,26.06
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.13,36.39
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,53.68,40.53
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,85.55,50.69
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,122.85,73.04
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,165.6,104.05
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,208.46,137.89
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,256.53,177.34
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,304.58,218.23
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,355.03,260.69
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,389.8,291.2
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,407.45,305.6
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,441.97,330.97
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,475.03,354.46
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,491.33,364.92
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,507.22,374.52
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,555.27,409.18
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,610.59,448.37
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,700.37,516.6
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,809.6,592.82
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,842.36,613.22
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,873.05,632.62
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,899.31,649.3
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,923.16,664.41
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,831.09,600.0
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,719.3,515.11
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,855.62,616.48
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,982.65,700.31
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,987.52,702.68
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,989.42,704.22
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,985.87,702.42
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,979.4,698.9
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,968.04,692.38
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,953.88,684.18
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,885.33,640.51
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,807.24,584.91
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,769.57,561.7
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,730.88,537.24
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,662.6,490.21
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,605.24,449.98
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,596.03,446.93
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,591.3,446.42
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,504.42,383.58
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,431.41,329.78
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,410.04,316.07
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,384.96,298.73
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,334.95,260.4
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,286.8,222.72
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,234.2,181.06
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,184.99,141.0
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,132.83,98.04
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,85.89,58.65
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,40.31,7.51
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,16.22,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,27.29,15.36
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,41.35,29.09
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,51.56,38.44
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,61.47,47.19
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,94.75,60.84
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,121.95,85.33
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,135.07,102.71
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,154.85,118.13
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,170.05,129.7
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,166.41,126.67
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,161.4,122.5
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,232.13,176.2
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,309.72,234.01
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,345.77,259.89
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,383.22,286.52
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,375.44,279.34
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,364.72,270.0
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,400.33,295.52
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,437.0,321.4
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,495.47,362.44
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,559.9,406.71
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,567.18,411.07
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,573.54,415.1
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,586.59,423.24
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,599.44,431.2
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,693.25,498.97
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,792.15,568.49
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,786.62,563.05
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,779.42,557.14
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,676.75,486.05
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,569.84,410.55
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,561.58,405.94
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,552.87,400.6
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,776.02,567.96
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,961.56,695.57
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,942.95,683.31
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,921.69,670.72
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,894.23,654.9
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,870.07,641.26
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,835.27,619.24
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,798.83,596.01
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,756.55,569.15
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,713.32,541.31
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,664.29,508.03
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,617.92,476.16
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,562.71,436.32
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,508.77,396.44
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,448.16,349.78
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,390.58,304.26
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,324.62,251.77
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,264.04,202.0
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,191.76,142.48
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,131.54,91.45
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,61.5,15.94
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.66,16.37
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,47.09,33.8
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,62.14,47.22
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,73.27,57.0
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,104.25,69.83
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,128.39,82.12
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,164.69,107.09
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,210.22,143.2
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,259.19,183.0
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,303.77,219.75
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,351.59,258.77
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,397.52,295.88
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,447.37,335.42
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,494.78,372.91
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,542.95,410.13
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,592.19,446.94
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,640.01,482.04
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,682.68,513.14
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,724.51,542.66
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,765.25,569.18
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,804.19,594.18
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,836.96,615.47
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,867.74,635.3
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,896.67,652.77
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,923.58,668.79
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,944.14,681.26
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,962.16,692.39
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,975.69,700.87
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,986.5,707.69
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,991.95,710.87
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,994.41,712.25
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,991.37,708.76
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,985.35,703.5
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,975.39,697.27
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,962.59,689.35
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,943.59,677.52
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,922.03,664.14
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,895.65,648.97
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,872.58,636.0
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,837.83,614.16
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,801.43,591.16
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,759.59,564.96
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,716.77,537.79
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,669.07,505.96
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,623.67,475.35
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,569.02,436.71
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,515.56,397.91
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,456.28,353.63
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,399.58,309.91
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,333.47,257.81
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,272.67,208.19
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,203.05,150.81
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,141.65,98.7
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,65.96,19.17
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,27.29,15.25
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,37.78,26.08
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,49.2,36.42
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,53.35,40.25
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,84.42,49.79
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,122.05,72.18
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,165.12,103.36
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,208.18,137.31
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,256.61,177.08
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,303.12,218.51
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,342.98,253.02
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,393.85,292.97
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,459.87,344.43
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,508.55,382.38
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,557.54,419.51
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,607.53,456.38
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,654.25,490.07
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,698.1,521.78
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,740.85,550.56
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,779.71,575.37
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,817.0,598.87
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,850.53,620.69
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,881.94,641.01
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,908.83,656.95
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,933.26,671.2
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,953.74,684.24
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,971.59,695.64
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,984.86,704.14
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,995.31,710.95
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,1000.36,714.13
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,1002.35,715.48
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,1000.28,714.35
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,995.16,711.41
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,985.07,705.38
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,972.06,697.61
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,950.64,684.46
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,926.81,669.85
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,900.31,653.26
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,877.06,638.87
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,842.16,616.91
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,805.58,593.76
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,763.55,567.47
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,720.51,540.18
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,671.42,507.36
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,624.83,475.88
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,570.14,437.13
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,516.65,398.21
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,455.52,352.55
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,397.41,307.79
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,331.41,256.18
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,270.74,207.0
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,197.84,147.11
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,136.91,95.61
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,64.24,20.09
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,15.73,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,24.91,13.46
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,35.35,24.1
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,45.25,33.06
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,47.06,34.86
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,78.74,43.28
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,118.65,66.68
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,163.75,99.44
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,208.95,135.52
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,261.85,179.27
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,311.92,221.82
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,364.11,265.49
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,415.06,307.38
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,471.39,352.1
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,521.11,390.73
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,570.92,428.23
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,618.93,463.47
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,666.53,497.42
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,710.6,528.23
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,753.37,556.42
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,793.33,581.43
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,831.56,604.97
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,865.37,626.35
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,896.92,646.11
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,924.71,661.99
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,949.94,676.09
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,970.64,688.31
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,988.57,698.76
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,1001.74,705.16
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,1011.95,709.77
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,1018.1,713.39
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,1021.09,715.17
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,1017.91,713.24
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,1011.56,709.5
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,1001.11,703.33
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,987.64,695.41
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,968.83,684.24
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,947.26,671.44
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,920.62,655.45
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,891.57,637.96
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,857.52,617.53
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,821.57,595.74
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,780.61,570.99
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,738.45,545.12
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,695.32,517.41
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,647.11,485.76
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,593.68,450.22
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,541.02,412.75
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,481.47,369.2
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,426.27,327.29
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,361.07,276.75
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,300.79,228.08
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,229.3,169.63
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,166.88,116.48
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,77.71,26.63
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,15.73,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,24.93,13.33
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,35.77,24.34
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,46.05,33.6
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,51.49,38.48
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,83.23,48.65
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,121.06,71.0
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,164.27,102.25
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,208.26,137.26
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,255.97,176.49
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,303.74,216.64
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,354.0,258.31
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,403.13,297.85
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,456.76,339.46
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,505.57,376.73
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,554.9,413.03
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,601.78,445.73
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,648.72,477.15
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,692.35,504.99
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,736.22,530.91
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,775.66,552.43
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,813.79,572.35
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,847.24,592.99
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,878.65,612.35
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,904.48,629.06
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,927.64,644.24
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,948.65,658.16
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,967.19,670.66
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,980.86,678.91
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,991.86,685.62
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,997.52,689.88
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,1000.23,692.51
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,998.46,692.56
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,993.7,690.92
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,982.51,684.82
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,968.5,677.13
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,948.87,666.68
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,932.63,658.38
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,905.13,642.4
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,875.45,625.09
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,839.0,603.32
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,801.08,580.44
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,758.49,554.93
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,717.79,530.33
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,666.4,496.93
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,615.56,462.71
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,530.89,402.81
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,449.55,343.9
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,414.76,318.58
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,378.1,290.45
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,312.52,240.0
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,252.54,192.22
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,183.12,135.84
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,123.08,86.01
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,59.08,20.49
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,15.73,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,26.5,14.45
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,40.2,28.09
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,50.07,37.16
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,57.3,43.61
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,88.01,54.79
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,124.2,76.42
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,165.72,106.08
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,206.31,137.69
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,252.21,174.81
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,293.46,213.03
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,323.46,239.97
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,367.59,273.18
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,422.39,314.02
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,451.51,335.56
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,468.23,347.03
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,474.99,350.28
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,471.18,345.51
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,544.9,399.34
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,630.78,460.3
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,705.93,515.98
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,797.31,579.17
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,777.83,562.81
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,746.87,536.57
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,800.17,573.13
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,854.31,609.25
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,853.52,608.04
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,850.64,605.91
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,759.36,542.67
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,661.5,473.93
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,725.13,520.13
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,793.79,567.9
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,685.05,492.8
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,573.87,414.94
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,781.63,569.75
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,958.27,689.83
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,940.26,677.64
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,919.6,665.45
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,854.06,624.26
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,784.65,577.05
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,598.74,445.56
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,415.4,310.25
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,412.61,310.22
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,399.34,301.81
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,366.67,278.64
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,333.71,255.01
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,440.63,341.0
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,512.46,397.48
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,454.03,352.27
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,398.03,308.55
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,332.67,257.22
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,272.44,208.26
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,204.11,152.11
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,143.2,100.64
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,67.17,24.88
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,14.74,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,23.29,12.09
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,32.96,22.19
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,42.13,30.54
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,47.19,35.06
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,78.33,44.99
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,115.49,66.54
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,157.91,96.94
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,201.27,131.3
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,248.8,170.35
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,296.46,210.15
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,349.49,253.46
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,379.25,280.04
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,393.03,291.39
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,434.88,322.24
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,478.2,353.48
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,546.54,404.89
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,641.49,474.08
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,684.37,502.39
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,726.22,528.43
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,765.02,551.55
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,802.39,573.34
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,835.73,593.87
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,867.05,613.02
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,894.81,629.85
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,920.28,645.22
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,941.51,657.97
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,960.21,669.21
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,973.94,676.72
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,984.94,682.67
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,991.07,686.53
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,994.2,688.72
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,992.8,688.91
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,988.36,687.39
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,977.95,682.31
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,964.65,675.56
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,940.67,662.19
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,920.61,651.35
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,893.89,636.21
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,865.0,619.63
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,830.93,599.54
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,795.21,578.18
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,753.23,553.16
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,713.02,528.94
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,664.25,497.3
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,615.64,464.81
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,560.97,426.68
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,507.58,388.49
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,446.09,342.74
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,387.68,297.99
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,321.99,247.23
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,259.98,197.69
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,190.76,141.58
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,130.89,91.85
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,62.65,23.8
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,15.24,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,25.72,13.74
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,35.02,23.78
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,45.33,33.11
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,51.18,38.29
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,81.25,48.0
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,118.11,69.36
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,160.51,99.53
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,203.61,133.47
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,250.92,172.1
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,297.99,211.18
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,347.6,251.7
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,396.66,290.37
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,450.06,330.79
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,498.23,367.63
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,546.99,403.82
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,593.09,436.21
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,639.0,467.35
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,682.9,497.38
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,727.1,526.17
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,765.43,549.18
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,802.39,571.02
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,835.83,592.01
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,867.32,611.72
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,895.65,628.61
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,921.89,644.17
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,942.67,657.15
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,960.91,668.68
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,974.18,677.23
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,984.72,684.23
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,990.41,688.39
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,993.13,690.86
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,990.86,688.98
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,985.64,685.42
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,974.97,679.57
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,961.46,672.08
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,944.93,663.25
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,925.56,652.68
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,899.19,638.6
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,870.6,623.03
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,841.64,605.85
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,805.58,583.92
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,764.57,559.35
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,722.52,533.74
