Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,674.94,503.1
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,627.1,471.77
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,575.17,436.37
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,522.14,398.73
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,463.46,355.79
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,407.15,313.15
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,341.95,262.58
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,281.82,214.2
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,212.6,157.44
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,151.96,106.28
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,70.31,27.67
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,14.74,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,23.34,11.83
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,33.02,22.08
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,42.19,30.43
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,46.88,34.62
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,77.05,43.84
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,114.7,65.41
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,157.66,96.07
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,201.56,130.92
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,249.43,170.39
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,297.42,210.67
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,350.8,254.57
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,399.71,294.41
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,450.06,334.32
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,498.84,371.98
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,548.07,408.86
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,595.26,443.24
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,644.49,478.01
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,687.53,508.87
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,729.56,537.36
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,768.41,561.86
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,805.71,585.06
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,839.23,606.76
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,870.71,627.07
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,831.84,598.17
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,780.64,555.73
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,873.06,625.37
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,965.47,685.76
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,890.06,635.11
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,800.06,567.48
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,906.67,647.65
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,1000.01,708.9
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,998.17,706.37
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,993.3,702.7
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,983.43,698.59
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,970.65,692.71
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,946.95,678.41
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,921.13,662.83
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,900.92,650.69
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,872.78,633.31
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,837.71,611.54
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,801.07,588.59
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,758.82,562.39
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,715.62,535.2
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,669.63,505.76
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,621.22,473.77
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,566.49,435.0
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,512.99,396.15
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,452.48,350.3
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,394.82,305.42
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,329.35,254.32
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,266.97,204.02
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,198.98,148.05
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,139.88,98.24
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,66.53,26.81
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,14.74,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.36,11.66
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,34.27,23.05
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,44.61,32.47
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,47.86,35.53
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,76.26,43.24
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,114.55,65.12
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,158.15,96.32
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,202.02,130.88
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,254.17,173.65
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,302.46,214.61
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,352.94,256.83
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,403.33,298.2
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,455.61,339.96
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,508.31,380.71
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,557.44,417.7
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,604.88,452.54
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,652.0,486.18
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,695.71,516.18
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,738.21,543.23
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,778.01,568.29
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,816.17,591.98
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,850.48,614.15
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,882.63,634.83
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,908.72,650.18
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,931.96,663.68
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,952.29,676.41
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,969.98,687.5
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,984.03,696.64
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,995.27,704.12
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,1001.1,707.99
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,1003.9,710.08
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,1001.64,709.4
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,996.33,706.92
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,986.03,700.79
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,972.81,692.93
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,954.28,682.04
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,933.07,669.5
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,906.5,653.24
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,877.67,635.52
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,848.12,617.54
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,811.63,594.81
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,770.38,569.65
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,728.06,543.39
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,678.25,510.56
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,630.88,478.95
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,576.23,440.81
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,522.7,402.13
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,460.78,356.09
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,402.05,311.05
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,336.35,259.71
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,275.76,210.68
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,203.77,151.56
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,143.89,101.1
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,68.16,28.1
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,14.74,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,23.38,11.63
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,33.89,22.79
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,43.85,31.83
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,47.03,34.82
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,75.29,42.4
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,113.63,64.02
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,157.28,95.1
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,205.68,139.22
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,240.33,171.85
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,285.66,203.95
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,354.0,255.76
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,392.86,289.37
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,420.13,311.6
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,431.58,320.7
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,429.39,318.22
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,498.51,369.22
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,579.42,427.88
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,582.77,428.09
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,574.12,419.7
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,684.82,504.66
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,819.41,598.07
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,853.14,619.58
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,884.56,640.15
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,762.27,553.56
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,617.78,442.47
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,680.34,488.65
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,746.33,535.85
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,727.79,522.54
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,709.24,509.56
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,729.28,525.4
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,753.79,544.05
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,696.11,503.83
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,642.88,466.46
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,816.76,598.08
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,960.9,698.03
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,941.53,685.24
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,925.45,675.79
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,775.32,574.1
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,626.74,464.54
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,461.12,345.24
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,301.04,225.23
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,437.32,332.62
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,562.22,427.57
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,543.58,414.89
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,513.48,394.42
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,412.77,319.33
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,321.24,249.51
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,279.71,218.16
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,238.99,186.5
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,196.14,152.26
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,155.07,118.66
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,111.46,82.4
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,70.87,48.47
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,33.33,11.65
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.34,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,18.34,7.73
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,36.01,24.47
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,53.16,39.72
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,72.14,56.22
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,92.39,69.48
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,116.1,87.16
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,146.51,109.87
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,179.99,134.04
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,223.33,166.34
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,249.71,187.97
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,273.85,207.34
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,292.31,221.42
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,303.52,229.45
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,328.91,248.25
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,354.39,266.89
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,423.17,318.32
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,502.65,376.89
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,525.18,392.4
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,546.59,407.1
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,607.23,451.08
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,676.07,499.96
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,656.77,483.69
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,633.75,464.96
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,543.9,399.24
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,448.14,328.39
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,295.42,218.04
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,138.84,101.01
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,151.62,110.95
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,164.46,120.73
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,140.14,102.23
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,115.72,83.6
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,178.03,131.19
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,240.81,178.4
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,264.34,195.92
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,288.05,213.62
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,270.8,201.07
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,253.5,188.53
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,188.77,140.39
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,124.57,91.67
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,181.32,135.88
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,239.1,180.35
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,189.86,143.24
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,141.15,106.02
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,90.55,66.66
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,41.55,27.83
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,83.79,61.86
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,129.47,98.42
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,110.45,83.53
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,91.36,68.43
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,72.7,53.53
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,53.91,38.23
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,37.7,24.79
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,22.2,11.81
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,11.09,0.37
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,11.3,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,22.05,10.29
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,39.47,27.35
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,56.79,42.79
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,74.85,58.51
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,97.32,71.96
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,115.49,86.32
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,131.27,99.5
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,173.34,129.83
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,218.1,162.47
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,236.55,178.05
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,255.72,193.5
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,327.37,245.06
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,445.53,333.58
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,448.72,336.33
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,432.74,322.22
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,472.97,350.98
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,510.87,377.5
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,492.28,362.01
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,466.56,341.29
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,565.46,413.38
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,680.21,493.96
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,699.83,505.95
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,717.73,517.24
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,812.03,587.64
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,913.93,655.24
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,934.14,667.33
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,951.87,678.48
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,875.49,626.48
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,785.06,558.17
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,891.03,638.34
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,983.59,700.51
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,981.12,698.65
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,975.73,695.8
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,895.86,643.93
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,805.79,578.52
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,870.03,629.15
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,918.39,662.47
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,891.9,645.64
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,863.23,627.94
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,795.74,584.17
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,724.79,535.5
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,623.76,464.67
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,521.62,391.4
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,579.78,438.86
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,616.83,469.47
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,562.69,430.37
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,509.74,391.79
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,449.69,346.89
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,392.54,302.92
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,327.26,252.05
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,264.98,201.98
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,195.9,145.75
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,135.99,95.81
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,65.14,27.95
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,20.97,9.38
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,30.33,19.76
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,39.3,27.93
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,41.05,29.69
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,67.02,36.17
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,114.07,67.9
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,156.69,101.86
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,199.23,136.24
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,240.74,170.11
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,282.7,204.12
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,323.67,236.56
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,369.35,271.19
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,419.86,308.99
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,474.34,349.92
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,549.44,405.3
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,596.83,438.93
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,643.76,471.38
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,687.17,501.42
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,729.4,528.47
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,768.65,552.15
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,806.24,574.41
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,782.25,556.24
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,744.72,524.81
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,830.4,586.49
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,921.32,642.43
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,942.54,654.43
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,961.18,665.57
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,974.77,672.32
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,985.59,677.48
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,991.53,681.79
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,994.45,684.43
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,992.34,684.16
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,987.21,682.19
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,977.12,676.75
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,964.14,669.67
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,941.28,656.58
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,922.17,645.94
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,895.6,630.6
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,866.85,613.9
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,832.43,593.9
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,796.37,572.65
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,755.42,548.68
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,716.11,525.41
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,667.68,494.71
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,619.22,463.22
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,565.3,426.26
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,512.52,389.09
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,452.9,345.73
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,396.0,302.98
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,331.1,253.16
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,271.19,205.47
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,200.97,148.49
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,141.76,99.14
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,67.47,28.98
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,13.27,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,22.54,10.16
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,37.51,25.47
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,48.83,35.68
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,57.69,43.53
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,84.47,53.71
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,119.98,74.16
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,160.74,102.51
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,202.51,134.25
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,247.52,169.57
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,292.69,205.81
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,340.68,243.64
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,387.74,280.03
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,436.67,316.57
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,483.34,351.64
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,530.86,386.38
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,576.18,418.17
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,621.42,449.06
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,663.89,478.71
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,707.22,508.41
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,744.36,532.89
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,780.08,555.44
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,813.17,576.72
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,844.64,596.94
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,874.19,615.92
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,902.3,634.01
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,877.4,616.09
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,845.07,589.54
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,784.31,548.86
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,717.67,503.63
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,727.95,511.78
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,742.54,522.18
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,390.83,284.1
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,39.75,24.58
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,76.64,52.86
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,113.75,81.06
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,84.85,59.31
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,56.18,37.58
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,41.63,26.56
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,27.09,15.43
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,86.18,61.3
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,146.68,107.97
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,194.11,144.99
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,242.23,182.45
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,249.05,188.4
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,247.57,188.16
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,283.33,218.03
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,305.15,236.72
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,266.23,207.16
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,227.77,177.39
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,186.13,144.2
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,146.12,111.58
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,106.47,78.74
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,69.08,47.43
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,32.61,11.86
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,12.78,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,20.19,8.36
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,30.8,20.04
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,40.86,29.23
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,46.09,33.99
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,71.64,41.66
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,108.65,61.94
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,151.03,91.59
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,194.51,125.73
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,242.02,164.68
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,289.99,204.78
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,340.44,246.42
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,381.71,281.61
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,409.14,303.47
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,424.3,315.24
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,435.21,322.72
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,519.36,387.0
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,634.78,472.52
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,618.4,456.01
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,581.83,424.61
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,680.42,499.45
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,800.28,582.89
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,833.79,603.92
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,865.3,624.2
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,894.04,641.33
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,920.7,657.05
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,941.9,670.23
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,960.54,681.86
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,974.18,689.35
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,985.07,695.21
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,991.11,699.16
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,994.15,701.37
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,842.25,601.11
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,670.51,477.24
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,832.26,597.67
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,964.54,686.44
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,938.71,669.76
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,917.24,657.18
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,890.73,641.62
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,862.09,624.62
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,827.42,603.5
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,794.23,583.23
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,752.22,557.64
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,709.36,531.07
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,660.38,498.86
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,611.54,465.34
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,557.56,427.19
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,504.8,389.0
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,443.93,343.77
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,385.93,299.36
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,318.99,246.57
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,260.59,198.98
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,194.92,145.04
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,137.14,96.54
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,65.87,28.65
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,13.27,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,21.05,8.71
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,32.47,21.37
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,43.29,31.15
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,49.23,36.43
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,73.8,43.8
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,110.52,63.77
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,152.68,92.88
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,195.57,126.07
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,242.58,164.09
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,290.13,203.74
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,340.26,245.18
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,389.16,284.68
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,442.33,326.2
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,455.33,336.34
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,450.54,331.03
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,529.09,390.15
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,631.87,465.38
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,631.9,461.14
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,615.77,445.15
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,697.0,505.89
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,796.4,574.36
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,688.91,496.15
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,560.26,399.11
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,606.61,431.19
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,654.54,462.96
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,803.68,572.05
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,953.38,671.45
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,968.29,678.57
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,980.62,685.26
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,986.72,689.58
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,989.9,692.24
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,848.85,599.9
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,687.35,485.03
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,838.52,596.73
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,960.46,678.88
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,944.92,669.63
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,926.42,659.58
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,767.06,555.33
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,595.48,432.64
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,718.82,527.69
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,807.43,591.85
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,690.64,513.1
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,569.01,425.69
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,609.82,460.21
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,631.35,479.57
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,577.37,441.7
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,524.45,403.71
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,465.18,359.8
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,408.46,316.4
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,343.27,265.39
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,282.98,216.51
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,213.61,159.22
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,151.52,106.8
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,71.53,31.32
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,12.78,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,20.25,7.89
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,30.47,19.68
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,40.16,28.49
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,45.4,33.17
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,70.25,40.25
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,108.01,60.17
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,151.22,89.85
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,196.09,124.74
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,244.85,164.39
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,293.52,204.73
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,347.76,248.88
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,398.14,289.42
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,449.99,329.99
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,499.42,367.58
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,549.32,404.33
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,596.9,438.57
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,646.67,473.27
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,690.64,504.2
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,733.55,532.94
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,773.1,557.33
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,811.12,580.45
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,845.0,601.89
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,876.8,621.95
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,903.45,637.36
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,927.43,651.07
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,948.71,664.44
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,967.45,676.29
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,981.23,685.54
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,992.3,693.23
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,998.01,697.31
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,1000.74,699.69
