Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,998.96,698.32
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,994.17,695.2
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,983.93,689.86
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,970.8,682.81
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,951.94,672.53
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,930.46,660.59
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,909.87,650.28
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,881.33,634.71
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,846.5,613.59
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,809.98,591.18
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,768.08,565.87
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,725.18,539.47
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,678.6,509.13
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,629.58,476.54
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,575.28,438.56
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,522.12,400.4
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,460.65,355.0
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,402.06,310.34
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,336.36,259.18
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,275.69,210.28
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,204.94,152.24
2016,7,1,19,0,243.0,39.0,2.4,29.0,67.0,145.42,102.19
2016,7,1,19,15,121.5,19.5,2.45,28.5,33.5,69.25,30.05
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,22.5,9.03
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,37.47,25.42
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,49.05,35.96
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,56.35,42.54
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,79.53,50.59
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,115.15,70.31
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,156.44,98.74
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,197.22,129.59
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,243.63,166.46
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,290.07,204.91
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,339.33,245.36
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,387.51,284.47
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,438.03,324.52
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,489.27,364.09
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,538.07,400.9
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,585.21,435.64
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,632.66,469.73
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,676.46,501.27
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,719.47,531.45
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,760.23,557.47
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,798.62,581.6
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,831.99,601.95
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,863.4,620.84
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,891.35,637.53
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,917.05,652.67
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,938.05,665.91
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,956.58,677.62
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,970.68,686.79
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,982.13,694.39
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,988.31,698.49
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,991.55,700.87
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,989.35,700.13
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,984.17,697.6
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,974.6,692.17
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,962.2,685.05
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,948.55,677.59
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,926.53,664.73
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,900.09,650.05
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,871.45,633.83
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,836.07,611.66
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,799.2,588.36
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,757.1,562.21
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,716.94,537.06
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,666.7,503.31
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,616.89,468.76
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,561.47,429.51
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,507.4,390.33
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,444.59,343.53
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,385.1,297.89
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,316.41,243.84
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,256.56,195.24
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,187.68,139.05
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,128.12,89.72
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,57.18,23.77
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,11.3,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,21.84,8.15
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,39.49,26.9
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,54.62,40.47
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,69.59,53.56
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,91.16,65.03
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,109.12,79.2
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,127.44,96.07
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,112.18,83.89
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,94.22,69.59
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,159.75,119.9
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,228.75,172.07
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,225.7,169.27
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,224.61,167.83
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,258.52,192.65
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,297.84,221.17
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,309.38,228.75
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,320.6,236.04
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,433.55,319.67
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,558.25,409.65
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,636.94,466.2
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,724.51,527.98
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,696.74,505.15
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,661.05,476.98
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,748.92,538.8
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,842.51,602.49
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,845.13,602.79
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,845.84,602.28
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,908.33,649.15
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,969.07,688.29
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,974.98,691.22
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,978.0,692.71
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,976.58,692.03
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,972.24,689.58
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,961.55,682.94
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,948.09,674.64
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,930.89,662.9
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,911.1,649.61
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,884.63,634.93
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,856.01,618.78
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,823.35,598.55
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,788.91,577.03
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,749.94,553.4
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,707.42,526.96
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,660.68,496.2
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,613.64,464.44
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,559.51,426.51
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,506.61,388.48
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,448.51,345.53
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,392.82,303.03
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,327.41,251.61
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,264.8,200.98
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,197.54,145.91
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,139.14,97.07
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,66.5,28.03
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,3.21
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,33.2,21.75
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,51.17,37.72
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,70.54,54.57
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,87.84,65.39
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,110.44,82.77
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,134.23,101.1
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,171.73,127.29
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,222.12,164.23
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,264.58,195.56
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,320.66,238.2
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,358.33,268.38
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,393.71,295.87
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,441.27,331.81
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,489.86,368.25
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,549.39,414.16
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,624.1,470.86
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,667.43,501.59
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,710.03,531.17
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,707.44,523.48
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,692.83,506.83
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,769.89,564.8
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,855.88,623.32
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,827.08,598.17
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,786.81,561.54
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,866.55,621.22
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,949.6,676.52
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,930.33,660.76
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,904.46,636.3
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,862.22,607.81
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,813.76,575.21
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,909.43,645.32
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,985.9,694.75
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,911.57,646.89
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,826.76,585.86
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,794.7,565.51
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,754.06,539.22
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,781.52,562.02
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,795.81,575.92
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,723.92,526.49
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,646.16,472.77
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,652.98,481.7
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,644.33,479.61
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,598.13,447.77
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,551.97,415.57
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,490.13,371.6
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,430.96,328.61
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,377.72,289.24
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,326.76,250.47
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,270.75,207.13
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,211.66,160.21
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,153.24,112.91
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,101.17,70.1
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,48.12,18.9
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,11.3,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,21.4,6.96
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,37.38,25.15
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,53.84,39.94
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,64.29,49.26
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,85.03,59.77
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,110.72,79.88
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,127.01,95.69
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,167.65,119.79
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,232.79,165.01
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,276.96,197.62
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,340.04,246.62
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,389.25,287.42
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,440.89,329.29
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,490.18,368.38
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,543.1,408.93
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,590.68,444.67
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,638.29,479.5
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,682.67,511.06
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,725.94,539.66
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,765.98,565.33
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,804.52,589.68
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,838.6,611.77
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,870.54,632.31
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,897.42,648.3
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,921.49,662.37
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,943.15,674.51
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,962.19,684.91
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,976.18,692.37
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,987.37,698.11
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,994.15,702.62
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,997.91,705.32
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,996.6,704.91
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,992.22,702.68
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,982.32,696.68
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,969.47,688.93
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,920.53,658.13
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,861.36,617.38
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,879.28,635.14
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,875.64,635.25
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,848.05,618.22
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,813.22,596.37
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,771.58,570.91
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,728.82,544.31
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,681.77,513.14
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,634.43,481.31
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,582.78,445.64
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,529.97,407.5
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,469.22,362.29
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,411.21,317.74
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,345.45,265.77
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,284.78,216.29
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,213.22,157.61
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,150.18,104.81
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,70.95,29.32
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,12.29,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,20.89,6.12
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,35.17,23.27
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,46.03,33.33
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,51.48,38.36
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,70.64,44.05
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,105.72,62.11
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,146.66,89.85
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,188.18,121.55
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,235.18,159.66
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,282.49,199.61
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,332.45,241.52
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,384.24,283.75
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,434.73,324.08
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,483.23,362.48
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,532.3,400.26
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,579.88,436.11
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,629.96,472.81
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,673.59,504.86
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,716.26,534.96
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,755.95,560.7
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,794.28,585.21
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,829.13,608.14
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,862.02,629.61
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,890.85,647.14
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,917.49,663.11
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,939.51,675.68
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,958.96,686.54
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,973.89,694.73
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,986.06,701.19
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,993.38,705.78
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,997.68,708.54
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,996.93,708.49
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,993.12,706.6
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,983.29,700.94
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,970.52,693.5
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,950.4,681.34
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,927.88,667.69
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,901.53,651.52
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,878.43,637.54
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,843.19,615.35
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,806.43,592.06
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,765.09,566.61
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,722.7,540.07
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,674.26,508.93
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,623.84,475.5
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,569.02,436.56
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,515.47,397.56
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,450.98,349.2
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,390.11,302.24
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,321.07,248.09
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,261.25,199.55
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,189.51,140.74
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,127.86,89.55
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,56.96,22.34
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,5.41,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.61,0.01
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,24.62,14.54
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,38.51,26.85
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,55.83,41.88
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,73.17,53.85
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,97.4,66.5
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,147.13,97.13
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,181.74,118.0
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,233.76,155.38
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,285.43,198.83
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,336.4,241.61
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,386.49,283.18
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,438.42,325.25
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,491.97,367.35
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,542.04,405.81
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,589.39,441.3
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,636.39,475.59
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,680.89,508.12
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,724.31,537.74
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,764.1,563.29
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,802.23,587.4
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,836.86,608.68
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,869.36,628.3
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,895.51,643.78
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,918.76,657.3
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,940.43,670.9
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,959.51,682.81
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,973.04,689.71
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,983.76,694.86
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,990.61,699.09
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,994.45,701.51
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,991.79,700.23
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,986.13,697.18
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,975.98,691.37
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,962.94,683.81
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,944.29,672.71
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,923.11,660.04
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,897.43,645.82
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,875.07,633.76
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,840.23,611.93
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,803.8,588.95
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,762.55,563.87
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,720.26,537.66
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,672.88,506.28
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,623.38,472.72
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,568.85,434.35
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,515.56,395.86
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,454.66,350.52
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,396.63,305.98
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,330.3,254.13
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,267.52,203.51
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,198.04,146.5
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,137.95,96.22
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,66.06,25.96
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,4.42,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,8.68,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,21.23,11.74
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,33.8,22.88
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,48.98,36.07
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,63.8,46.28
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,80.08,59.31
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,96.46,72.17
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,90.09,66.57
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,83.07,60.51
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,144.96,108.14
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,202.69,151.63
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,287.01,213.27
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,386.51,286.47
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,447.54,333.25
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,535.5,400.77
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,586.39,438.4
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,634.36,473.18
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,678.15,503.87
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,720.89,532.07
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,761.69,557.97
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,801.15,582.63
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,835.91,604.87
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,868.61,625.6
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,896.91,642.28
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,922.74,657.27
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,944.13,670.74
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,962.88,682.58
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,977.51,690.45
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,989.33,696.57
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,996.73,701.43
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,1001.11,704.5
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,999.41,702.37
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,994.62,698.45
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,985.81,695.01
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,974.02,689.78
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,954.75,678.39
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,932.98,665.46
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,906.44,649.42
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,877.6,631.92
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,848.76,614.39
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,812.86,592.05
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,771.49,567.05
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,729.02,540.92
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,679.33,508.18
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,632.46,476.94
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,577.85,438.93
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,524.36,400.65
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,461.87,354.47
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,402.57,309.28
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,335.34,257.08
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,271.33,205.77
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,200.16,147.67
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,139.0,96.73
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,66.4,25.32
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.83,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,19.08,3.14
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,36.12,23.84
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,50.77,37.11
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,67.92,52.06
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,88.78,64.43
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,116.72,83.34
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,146.98,105.24
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,181.15,125.09
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,231.97,160.13
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,276.8,194.73
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,333.14,239.22
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,243.88,179.83
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,127.78,93.72
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,136.68,100.16
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,145.64,106.48
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,275.38,203.41
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,410.07,300.42
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,439.95,320.34
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,470.42,340.75
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,569.5,412.31
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,683.4,491.96
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,571.48,411.04
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,447.81,320.42
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,482.37,344.17
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,517.78,367.67
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,689.22,489.04
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,868.12,609.62
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,855.52,598.58
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,838.23,585.9
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,844.09,589.84
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,845.7,591.03
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,913.52,641.77
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,972.44,680.75
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,962.53,675.82
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,949.86,669.73
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,933.59,660.06
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,914.53,648.72
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,888.18,632.44
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,859.68,614.84
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,823.96,592.78
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,789.8,571.67
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,748.13,546.74
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,705.63,520.86
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,398.92,302.1
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,98.2,70.24
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,318.48,244.7
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,495.33,377.67
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,429.09,327.91
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,370.76,283.76
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,305.38,233.57
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,245.82,186.25
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,176.6,130.31
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,110.6,76.55
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,52.02,18.19
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,10.32,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,19.56,2.51
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,37.14,24.72
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,52.58,38.77
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,65.8,50.47
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,86.07,60.25
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,90.0,62.31
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,87.59,65.33
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,132.95,100.15
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,175.76,132.44
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,174.04,131.11
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,173.34,130.37
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,230.48,173.01
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,294.94,220.54
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,341.63,254.34
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,387.22,287.04
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,382.69,282.42
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,369.9,271.68
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,485.14,356.91
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,613.2,448.88
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,685.01,502.16
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,770.15,563.14
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,749.63,542.71
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,715.62,512.41
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,693.46,494.48
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,667.41,473.72
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,799.6,571.91
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,935.92,664.64
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,951.28,673.81
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,964.08,682.28
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,804.62,573.99
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,628.15,445.66
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,806.57,576.93
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,968.49,685.87
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,958.69,679.16
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,946.14,671.96
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,833.07,596.75
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,716.26,512.98
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,793.3,574.07
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,853.89,619.69
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,816.54,595.92
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,778.17,571.84
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,735.51,545.5
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,692.18,518.28
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,636.74,479.69
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,579.1,438.95
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,523.37,399.42
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,469.57,360.35
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,400.67,308.07
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,330.18,253.68
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,265.13,203.28
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,206.23,156.39
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,134.23,98.61
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,75.86,51.61
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,35.9,10.56
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.34,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,17.9,0.84
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,37.43,24.75
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,56.96,42.24
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,66.51,50.85
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,84.9,59.26
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,113.43,73.46
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,152.36,99.28
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,190.18,126.68
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,234.63,161.29
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,279.54,198.27
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,328.23,238.28
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,375.58,277.0
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,425.97,317.45
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,474.04,355.39
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,523.15,393.2
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,570.84,429.22
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,621.3,466.38
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,665.35,497.95
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,708.84,528.44
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,748.77,555.59
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,787.54,580.71
2016,7,11,11,15,803.0,170.5,6.65,35.0,923.0,822.5,603.9
2016,7,11,11,30,809.0,172.0,6.6,35.0,945.0,855.74,625.79
2016,7,11,11,45,799.5,182.5,6.6,35.5,955.5,881.95,641.69
2016,7,11,12,0,790.0,193.0,6.6,36.0,966.0,905.47,655.74
2016,7,11,12,15,792.0,193.5,6.55,36.0,972.5,927.5,669.93
2016,7,11,12,30,794.0,194.0,6.5,36.0,979.0,947.25,682.63
2016,7,11,12,45,792.0,195.0,6.45,36.5,977.0,961.27,690.11
2016,7,11,13,0,790.0,196.0,6.4,37.0,975.0,972.71,695.96
2016,7,11,13,15,787.5,195.5,6.3,37.0,965.5,979.48,700.03
2016,7,11,13,30,785.0,195.0,6.2,37.0,956.0,983.43,702.37
2016,7,11,13,45,779.5,194.5,6.15,37.0,938.0,981.57,701.3
