Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,774.0,194.0,6.1,37.0,920.0,976.87,698.52
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,965.89,691.76
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,952.21,683.35
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,935.2,672.86
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,915.55,660.71
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,892.05,646.07
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,862.67,627.53
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,826.91,604.89
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,789.78,581.18
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,746.1,553.74
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,701.8,525.29
2016,7,11,16,45,615.5,150.0,5.7,35.5,501.0,650.64,490.84
2016,7,11,17,0,585.0,145.0,5.7,35.0,450.0,599.99,455.99
2016,7,11,17,15,547.5,137.5,5.6,34.5,398.0,539.4,412.88
2016,7,11,17,30,510.0,130.0,5.5,34.0,346.0,484.58,372.9
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,419.6,324.15
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,358.88,277.38
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,291.64,224.81
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,224.56,171.13
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,156.19,115.51
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,91.58,62.96
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,42.65,12.58
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,10.81,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,19.44,0.24
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,33.95,21.96
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,48.92,35.63
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,53.05,39.64
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,67.78,44.6
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,112.02,75.82
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,141.05,102.78
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,166.13,122.8
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,193.72,144.67
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,242.98,179.38
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,304.63,224.86
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,355.68,262.78
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,431.96,321.45
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,457.99,342.35
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,469.17,349.58
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,535.4,400.93
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,625.81,469.61
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,672.29,502.49
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,715.38,531.95
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,755.95,558.14
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,795.14,583.09
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,764.78,558.51
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,721.75,521.5
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,816.21,592.87
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,918.83,661.14
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,940.82,674.63
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,960.19,686.82
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,975.41,695.18
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,987.85,701.78
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,994.89,706.17
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,998.86,708.71
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,898.43,640.82
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,782.59,554.11
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,889.27,635.16
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,970.89,690.12
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,953.7,679.44
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,933.71,667.56
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,907.8,653.22
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,879.51,637.25
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,691.41,508.41
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,497.09,364.13
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,632.53,470.95
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,729.13,544.51
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,678.92,510.6
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,628.95,476.94
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,576.99,440.93
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,523.87,402.55
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,460.82,355.55
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,401.16,309.66
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,334.41,257.39
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,272.97,207.58
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,199.76,147.47
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,139.13,96.37
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,65.46,20.12
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,10.32,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,17.67,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,28.12,17.08
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,39.16,27.28
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,42.63,30.63
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,53.85,32.68
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,90.61,48.62
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,133.17,76.03
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,176.63,108.44
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,228.43,149.88
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,277.36,191.29
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,328.71,234.56
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,379.25,276.72
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,435.44,322.14
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,485.73,362.06
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,536.29,401.05
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,584.27,436.3
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,631.79,470.11
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,676.62,503.1
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,720.32,533.19
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,760.8,559.34
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,799.56,584.04
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,834.72,605.88
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,867.74,626.08
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,891.45,639.95
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,911.54,651.42
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,933.15,665.31
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,952.21,677.55
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,966.28,686.9
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,977.61,694.58
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,984.13,698.98
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,987.69,701.58
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,986.26,699.59
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,981.85,695.8
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,972.5,691.65
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,960.28,685.72
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,944.33,676.26
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,920.44,661.64
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,894.47,646.82
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,866.29,630.46
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,830.23,607.6
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,795.95,585.84
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,753.75,559.44
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,710.73,532.13
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,658.55,496.76
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,607.05,460.18
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,550.76,420.3
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,495.97,380.52
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,428.06,329.74
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,368.24,283.68
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,301.46,230.94
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,240.83,181.88
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,164.56,120.48
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,104.67,71.5
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,49.23,12.64
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,9.83,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,15.68,0.0
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,25.3,14.73
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,34.53,23.38
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,38.71,27.3
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,50.59,30.49
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,88.43,46.42
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,132.05,74.3
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,177.45,108.69
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,229.91,151.04
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,279.0,192.33
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,330.57,235.48
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,381.34,277.58
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,433.33,319.6
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,483.52,359.06
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,537.48,399.97
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,585.45,435.42
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,632.82,469.39
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,677.25,500.38
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,720.62,528.96
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,760.73,554.23
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,799.07,578.0
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,833.63,598.99
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,866.09,618.42
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,894.15,634.83
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,919.71,649.54
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,941.3,663.03
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,960.24,674.89
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,974.07,683.82
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,985.08,691.06
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,991.68,695.58
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,995.26,698.51
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,993.31,698.08
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,988.35,695.86
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,978.36,690.56
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,965.45,683.5
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,946.92,672.88
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,925.82,660.65
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,905.28,650.19
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,876.8,634.41
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,842.29,613.14
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,806.1,590.59
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,764.72,565.04
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,722.28,538.42
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,675.71,507.4
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,626.81,474.18
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,571.94,435.48
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,518.27,396.68
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,454.86,349.56
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,394.79,303.57
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,327.07,250.24
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,263.41,198.77
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,189.98,139.18
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,127.05,87.1
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,60.25,14.67
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,9.83,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,17.76,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,33.14,20.94
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,48.88,35.37
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,53.67,39.95
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,65.86,44.56
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,100.62,60.43
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,141.34,86.32
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,182.85,124.05
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,215.1,154.89
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,259.33,184.44
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,327.25,234.76
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,376.72,274.73
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,427.58,314.7
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,476.91,353.0
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,529.88,392.76
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,576.28,425.83
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,622.07,457.36
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,665.73,487.25
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,708.69,515.81
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,747.06,540.1
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,783.59,561.83
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,817.56,582.71
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,849.78,602.22
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,874.91,615.95
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,897.36,627.88
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,918.37,640.77
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,937.08,652.27
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,950.08,658.87
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,960.5,663.96
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,966.77,668.65
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,970.29,671.77
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,967.54,671.1
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,962.01,668.83
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,955.35,665.95
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,942.09,658.99
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,920.29,646.93
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,896.37,633.5
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,869.0,618.37
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,839.75,601.93
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,804.44,580.48
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,767.75,557.91
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,723.56,530.26
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,678.88,501.63
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,624.35,464.56
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,574.52,430.01
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,517.32,389.95
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,462.22,350.44
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,399.26,303.99
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,340.32,259.32
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,267.26,203.18
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,208.07,156.29
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,142.93,104.05
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,80.21,53.7
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,37.32,5.82
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,28.91,17.55
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,46.49,33.5
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,63.95,48.82
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,82.97,61.66
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,106.07,78.84
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,130.65,97.22
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,164.45,121.64
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,198.1,146.01
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,241.61,176.77
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,300.04,219.79
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,345.4,253.88
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,389.95,286.94
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,433.93,319.57
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,480.65,353.58
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,543.71,400.7
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,623.71,459.31
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,670.76,491.43
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,714.44,520.37
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,754.89,545.43
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,793.93,569.23
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,829.01,591.37
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,862.07,612.1
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,887.65,626.63
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,910.27,639.24
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,931.78,652.8
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,950.78,664.83
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,965.33,673.05
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,977.19,679.69
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,983.81,684.26
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,987.51,687.16
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,985.29,685.35
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,985.95,685.49
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,975.98,681.92
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,963.14,676.65
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,945.89,667.19
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,925.92,656.03
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,899.3,640.34
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,870.45,623.18
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,835.8,602.11
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,799.46,579.76
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,756.93,554.17
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,716.43,529.55
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,667.32,498.43
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,618.28,466.13
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,562.12,426.94
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,507.31,387.7
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,444.78,341.44
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,385.4,296.12
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,315.9,241.56
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,255.65,192.68
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,185.5,135.62
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,124.98,85.16
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,58.81,9.55
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,9.34,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,16.03,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,27.49,16.32
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,39.4,27.53
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,45.9,33.51
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,55.81,42.13
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,91.36,51.85
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,133.14,77.98
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,176.39,109.86
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,224.61,148.09
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,273.24,188.55
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,324.6,231.08
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,377.88,273.98
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,429.62,314.65
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,479.56,353.44
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,530.11,391.52
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,578.4,427.02
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,629.03,463.08
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,673.74,494.01
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,717.45,523.17
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,758.04,548.57
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,797.09,572.66
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,831.93,594.98
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,864.73,615.88
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,893.84,633.04
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,920.71,648.69
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,942.48,662.44
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,961.59,674.57
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,975.57,682.41
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,986.7,688.55
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,993.4,692.89
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,997.03,695.45
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,995.6,695.53
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,991.07,693.8
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,981.0,688.14
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,967.95,680.74
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,949.62,670.31
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,928.58,658.21
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,902.58,644.04
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,874.26,628.3
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,845.46,610.85
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,809.5,588.55
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,768.5,563.86
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,726.36,538.01
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,676.88,505.53
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,629.57,474.09
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,575.35,436.75
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,522.2,398.73
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,460.38,353.1
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,401.61,308.27
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,334.33,255.34
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,272.44,205.06
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,198.11,144.59
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,136.81,92.93
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,63.22,7.41
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,14.42,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,25.88,14.85
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,37.83,26.07
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,44.38,32.07
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,52.96,39.53
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,87.54,49.42
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,128.31,74.61
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,169.96,105.04
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,217.01,142.34
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,239.08,170.87
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,242.71,180.84
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,307.41,225.6
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,418.86,307.85
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,468.32,346.08
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,518.39,383.79
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,529.38,389.55
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,521.51,379.94
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,528.69,383.24
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,534.42,384.99
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,645.99,468.45
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,782.9,563.13
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,817.23,584.09
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,849.55,604.34
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,876.86,620.0
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,901.59,633.94
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,923.18,647.2
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,942.25,658.91
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,956.81,668.25
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,968.66,676.01
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,975.23,680.6
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,978.86,683.51
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,978.01,683.75
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,974.13,682.24
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,964.85,677.46
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,952.69,670.98
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,937.52,662.68
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,914.4,649.35
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,888.37,634.17
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,860.12,617.5
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,825.04,596.23
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,788.42,573.78
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,749.1,550.4
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,706.14,524.11
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,656.88,492.01
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,607.83,458.7
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,552.27,420.07
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,498.09,381.32
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,436.86,336.12
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,378.63,291.69
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,308.97,236.93
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,248.54,187.84
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,180.34,132.11
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,121.51,82.56
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,56.74,2.87
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,19.35,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,24.69,13.8
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,32.29,21.43
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,35.7,24.73
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,41.07,29.44
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,77.82,39.91
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,120.3,65.74
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,164.07,97.89
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,215.15,138.48
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,264.07,179.07
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,315.47,221.47
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,365.68,261.97
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,421.39,305.23
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,471.62,344.16
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,522.26,382.28
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,570.28,417.77
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,617.99,452.16
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,663.45,483.92
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,707.83,513.03
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,748.52,539.01
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,787.57,563.69
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,822.77,586.64
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,855.82,608.16
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,884.46,625.52
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,910.52,641.2
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,932.47,655.62
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,951.7,668.4
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,966.71,678.61
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,978.82,687.09
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,986.45,692.32
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,990.99,695.74
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,989.44,694.25
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,984.78,690.94
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,975.53,687.46
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,963.27,682.16
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,945.73,672.11
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,925.47,660.37
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,855.93,617.31
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,778.03,564.73
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,757.73,553.72
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,737.2,542.13
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,672.89,499.08
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,613.76,458.83
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,479.04,360.57
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,356.69,268.64
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,428.61,327.66
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,487.02,374.41
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,428.42,330.5
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,372.21,287.37
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,318.38,244.42
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,266.97,201.84
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,192.0,140.53
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,130.47,88.31
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,59.92,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,7.86,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,13.59,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,24.74,13.71
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,36.33,24.77
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,41.68,29.77
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,46.76,34.26
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,81.9,44.64
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,123.22,69.52
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,166.2,100.81
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,214.16,138.79
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,265.86,181.44
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,316.96,223.62
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,366.88,263.89
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,418.5,304.28
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,468.72,343.22
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,519.48,381.41
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,570.65,418.93
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,618.28,453.1
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,663.44,485.71
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,707.59,516.37
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,748.13,542.18
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,787.11,566.73
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,822.31,588.34
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,855.43,608.46
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,881.7,624.04
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,904.86,637.63
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,926.66,651.43
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,945.92,663.67
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,960.63,673.42
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,972.6,681.55
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,979.25,686.16
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,982.91,689.04
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,981.1,687.16
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,976.29,683.53
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,966.51,679.48
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,953.83,673.68
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,933.96,662.46
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,906.57,646.4
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,879.3,629.94
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,849.93,612.06
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,773.67,562.5
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,694.6,507.24
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,698.63,514.65
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,692.63,514.52
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,569.96,427.35
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,454.65,342.99
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,408.9,310.85
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,363.96,278.27
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,370.37,284.13
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,360.5,276.5
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,293.59,223.78
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,232.87,174.82
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,165.68,120.41
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,101.36,67.42
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,46.36,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,7.86,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,15.73,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,22.73,12.0
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,32.56,21.59
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,36.38,25.26
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,40.01,28.52
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,77.06,39.59
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,120.26,65.19
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,165.15,97.86
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,217.28,138.99
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,266.26,179.49
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,317.73,221.76
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,368.79,262.43
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,421.27,302.62
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,475.82,343.84
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,526.85,381.31
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,575.47,416.14
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,623.62,449.6
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,668.83,481.75
