Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,712.96,511.66
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,754.03,537.37
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,793.39,561.74
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,828.72,583.88
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,861.89,604.58
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,891.1,622.15
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,917.74,638.07
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,939.85,652.16
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,959.22,664.65
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,974.37,673.19
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,986.61,680.02
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,993.87,684.97
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,998.02,688.15
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,998.49,689.55
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,995.76,689.1
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,985.96,684.05
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,973.09,677.22
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,955.76,667.67
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,935.57,656.38
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,909.86,642.68
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,881.69,627.35
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,848.59,607.4
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,813.55,586.09
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,772.36,561.47
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,734.71,538.93
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,686.43,507.8
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,637.8,475.96
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,583.45,439.68
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,529.95,401.79
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,471.82,359.25
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,414.36,315.72
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,347.83,263.91
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,286.5,214.32
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,213.72,154.76
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,150.69,100.34
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,68.33,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,14.74,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,21.2,10.67
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,29.85,19.31
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,33.42,22.69
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,36.8,25.67
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,73.21,36.38
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,116.89,61.88
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,164.61,96.47
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,213.33,134.71
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,262.62,175.35
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,314.33,217.86
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,365.7,259.64
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,422.53,304.29
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,473.38,343.54
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,524.57,381.87
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,573.25,417.36
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,621.52,451.57
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,667.18,482.87
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,711.73,511.44
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,752.65,536.54
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,791.86,560.24
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,827.97,582.91
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,861.92,604.12
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,890.33,620.46
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,915.95,635.01
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,938.14,648.76
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,957.59,660.88
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,972.78,669.05
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,985.04,675.5
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,992.79,680.73
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,997.43,684.2
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,996.42,684.34
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,992.24,682.7
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,983.45,677.99
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,971.61,671.54
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,951.38,660.3
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,928.65,647.56
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,902.9,633.95
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,874.76,618.75
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,841.22,598.66
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,810.94,580.63
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,769.52,556.23
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,726.93,530.7
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,678.32,499.51
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,629.5,467.67
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,576.55,431.99
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,522.53,393.94
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,461.03,349.22
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,402.47,305.11
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,335.65,253.44
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,274.18,204.12
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,201.17,144.87
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,138.12,91.01
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,61.65,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,13.76,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,22.41,11.43
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,33.27,22.12
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,39.78,28.04
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,45.37,32.91
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,78.58,42.95
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,120.37,67.45
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,163.25,98.03
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,210.98,135.21
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,259.33,174.97
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,313.33,219.03
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,363.2,258.94
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,415.11,299.25
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,465.67,338.13
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,516.82,376.24
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,568.58,413.6
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,616.92,447.62
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,662.37,479.71
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,706.82,509.85
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,747.74,535.61
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,787.23,560.18
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,822.81,581.75
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,856.29,601.82
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,886.18,619.49
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,913.63,635.56
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,936.24,649.63
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,956.13,662.07
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,971.29,671.99
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,983.54,680.23
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,990.8,685.18
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,994.95,688.35
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,993.98,687.03
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,989.85,683.91
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,980.11,680.0
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,967.32,674.31
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,947.18,662.65
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,924.55,649.5
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,898.45,634.17
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,870.0,617.32
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,841.43,600.58
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,805.74,579.04
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,764.15,554.35
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,721.43,528.52
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,672.57,496.93
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,623.52,464.7
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,570.33,428.61
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,516.11,390.27
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,454.82,345.44
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,396.44,301.23
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,329.66,249.42
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,268.33,200.09
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,195.69,141.0
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,132.0,86.41
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,59.02,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,22.45,11.27
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,34.13,22.81
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,41.22,29.32
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,47.27,34.67
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,78.54,43.91
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,119.64,67.81
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,161.8,97.73
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,209.16,134.64
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,257.7,174.71
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,312.05,219.23
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,361.73,259.18
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,413.6,299.66
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,463.81,338.34
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,514.57,376.13
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,566.34,413.5
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,614.66,447.43
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,659.62,478.07
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,703.53,506.68
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,744.17,531.66
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,783.25,555.33
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,818.55,577.52
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,851.78,598.3
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,880.33,615.15
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,906.28,630.33
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,928.09,643.52
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,947.24,655.11
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,961.75,662.91
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,973.38,669.04
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,980.09,673.26
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,983.76,675.78
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,981.9,675.44
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,976.97,673.38
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,967.01,669.36
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,954.1,663.62
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,932.63,651.21
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,914.64,641.1
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,887.89,625.44
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,858.89,608.37
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,824.07,587.46
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,787.68,565.4
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,745.15,540.18
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,704.46,515.8
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,653.34,482.94
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,602.68,449.0
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,547.04,410.95
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,492.79,372.72
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,428.58,325.12
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,368.01,278.87
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,298.47,224.96
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,238.0,176.48
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,168.2,120.38
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,108.48,69.98
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,49.05,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.86,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,27.04,14.43
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,45.56,32.26
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,61.39,46.27
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,78.52,61.03
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,98.58,66.44
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,124.75,79.76
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,165.96,112.11
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,209.43,147.54
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,253.35,180.85
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,308.81,223.5
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,352.61,257.62
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,399.89,293.84
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,446.0,328.3
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,492.9,362.3
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,537.47,393.93
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,584.75,426.51
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,627.83,455.87
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,670.69,484.4
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,711.98,510.77
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,754.43,537.08
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,789.16,558.69
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,822.34,579.23
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,854.81,599.21
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,886.15,618.37
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,908.88,631.66
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,929.19,643.51
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,945.42,653.31
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,954.34,658.66
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,960.92,663.67
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,964.62,667.01
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,964.39,668.04
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,961.2,667.36
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,957.44,666.43
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,945.16,660.26
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,807.38,571.29
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,667.45,472.57
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,643.63,459.69
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,618.66,445.23
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,698.19,507.01
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,759.77,554.38
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,543.58,402.14
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,324.12,239.12
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,247.34,183.47
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,166.74,123.04
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,83.85,60.04
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.79,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.82,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.88,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,26.23,13.61
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,42.78,30.05
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,59.23,44.63
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,74.32,57.75
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,94.53,70.99
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,116.24,87.74
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,133.51,101.07
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,150.47,114.02
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,208.24,154.37
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,285.31,210.82
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,311.23,232.28
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,325.05,243.35
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,394.09,295.08
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,490.81,367.74
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,535.42,400.61
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,581.42,433.98
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,623.98,464.77
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,666.34,494.83
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,705.76,521.48
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,744.8,547.35
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,698.05,508.95
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,636.28,459.62
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,638.55,459.88
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,639.37,458.74
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,729.03,522.57
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,823.4,587.59
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,771.95,550.39
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,714.79,509.98
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,761.33,543.75
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,803.74,573.93
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,879.56,630.86
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,944.19,675.94
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,814.11,588.02
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,670.63,485.36
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,602.39,438.86
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,534.71,391.38
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,560.88,412.5
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,584.15,431.03
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,687.89,511.1
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,763.02,567.95
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,712.61,535.07
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,662.93,501.9
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,530.63,405.27
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,406.91,312.15
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,449.54,348.57
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,473.17,369.05
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,408.99,319.61
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,352.01,274.68
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,285.55,221.46
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,225.26,171.79
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,159.32,117.16
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,102.45,66.87
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,36.37,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.9,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,26.17,13.38
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,45.42,32.36
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,60.31,45.71
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,76.44,59.75
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,100.18,70.79
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,130.52,92.5
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,154.9,113.03
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,178.15,133.01
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,226.58,166.16
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,288.24,210.52
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,291.2,215.73
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,280.1,208.55
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,327.23,243.18
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,383.03,283.68
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,427.81,315.21
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,475.2,348.21
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,522.97,382.39
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,578.29,421.46
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,451.4,330.36
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,311.86,227.39
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,438.93,319.9
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,571.48,412.37
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,702.82,508.93
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,846.33,610.89
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,867.11,623.76
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,886.06,636.35
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,900.14,646.6
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,912.09,655.52
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,917.86,659.71
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,921.18,662.41
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,919.49,662.1
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,915.26,660.24
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,903.69,653.21
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,889.76,644.73
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,878.04,638.74
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,863.14,630.17
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,693.34,510.02
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,519.58,382.67
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,407.03,302.41
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,305.86,227.76
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,246.65,184.63
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,196.82,147.56
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,361.26,277.85
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,496.58,380.93
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,464.3,357.1
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,430.48,332.32
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,370.11,285.86
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,306.2,236.02
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,241.17,184.97
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,182.6,137.81
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,121.26,88.05
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,60.77,37.52
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,23.43,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,9.83,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,24.5,11.67
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,39.8,27.48
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,47.03,34.29
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,55.88,42.11
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,81.66,50.62
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,120.61,73.13
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,159.7,100.33
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,205.11,135.55
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,249.06,177.29
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,280.03,206.49
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,288.66,215.46
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,286.16,214.32
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,372.15,278.73
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,503.5,377.39
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,551.24,412.47
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,599.34,447.08
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,644.01,478.35
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,687.89,508.19
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,730.21,535.37
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,769.63,559.78
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,804.72,582.48
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,837.88,603.85
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,867.12,622.6
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,894.15,639.92
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,916.58,654.3
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,936.43,667.1
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,951.24,675.74
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,963.24,682.7
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,934.44,664.43
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,894.24,632.35
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,938.72,669.33
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,967.89,689.35
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,958.56,685.55
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,946.33,680.24
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,927.83,669.82
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,906.68,657.7
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,885.72,646.51
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,856.92,630.02
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,601.64,451.66
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,339.16,252.7
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,513.27,390.79
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,663.62,505.76
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,555.93,425.84
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,453.1,348.84
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,409.16,317.51
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,365.04,284.99
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,316.33,247.77
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,269.1,210.64
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,217.76,169.09
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,169.75,129.22
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,116.51,84.86
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,68.71,42.45
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,25.04,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,8.85,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,22.93,10.24
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,35.24,23.78
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,45.09,32.79
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,54.4,41.03
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,92.7,64.03
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,126.71,91.62
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,150.17,100.37
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,204.05,135.51
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,251.13,178.48
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,291.07,214.27
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,331.03,246.03
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,376.76,281.5
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,403.66,302.71
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,418.52,313.77
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,421.45,314.79
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,413.62,307.39
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,396.65,293.66
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,372.1,274.32
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,448.19,328.75
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,525.64,382.46
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,608.46,440.61
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,695.26,499.91
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,715.67,511.18
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,735.49,522.34
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,767.04,542.9
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,798.81,563.14
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,884.38,622.93
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,963.55,669.9
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,970.72,672.9
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,974.89,674.96
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,974.95,674.03
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,971.86,671.35
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,963.36,668.29
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,951.89,663.47
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,861.36,609.06
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,762.46,541.47
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,812.38,581.86
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,846.03,606.85
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,813.85,587.84
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,779.59,567.77
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,739.98,543.47
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,696.64,516.29
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,649.11,485.74
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,601.22,453.49
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,544.93,413.68
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,490.08,373.91
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,428.99,328.56
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,370.73,283.89
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,302.97,231.18
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,239.53,180.04
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,168.81,122.37
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,107.98,67.02
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,38.86,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,8.85,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,22.92,9.78
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,35.32,23.79
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,43.57,31.48
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,51.38,38.45
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,75.28,45.42
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,114.91,67.24
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,155.69,95.29
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,202.23,131.12
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,249.57,170.17
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,300.02,211.95
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,349.96,253.03
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,405.09,297.03
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,455.37,336.41
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,506.46,375.14
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,554.66,410.68
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,603.12,445.28
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,651.17,479.57
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,695.69,510.74
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,736.98,536.72
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,777.02,561.27
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,812.61,584.09
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,846.17,605.5
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,877.42,624.09
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,906.68,641.3
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,929.47,656.06
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,949.49,669.18
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,965.21,678.29
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,977.98,685.63
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,985.28,690.69
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,989.42,693.93
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,988.41,693.0
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,984.22,690.22
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,974.38,685.1
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,961.46,678.15
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,943.22,667.89
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,922.18,655.91
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,896.58,642.32
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,868.56,627.06
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,833.79,605.92
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,797.21,583.41
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,760.38,561.28
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,717.4,534.59
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,667.72,501.9
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,618.03,468.65
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,562.34,429.57
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,510.07,391.39
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,447.38,344.39
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,387.93,298.29
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,319.29,244.1
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,256.63,192.77
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,182.67,131.68
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,118.63,71.7
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,43.34,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,8.85,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,19.45,6.95
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,31.28,20.29
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,35.76,24.71
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,39.4,28.06
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,62.75,33.76
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,104.52,55.78
