Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,147.63,85.53
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,199.12,125.87
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,248.64,167.47
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,300.77,211.53
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,352.02,254.67
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,404.6,297.87
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,459.33,342.08
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,510.47,382.62
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,559.77,420.06
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,608.81,456.25
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,654.43,488.91
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,698.95,519.28
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,740.5,546.02
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,780.45,571.35
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,816.26,593.45
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,849.89,613.88
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,880.15,632.15
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,907.97,648.73
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,930.52,663.21
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,950.25,675.94
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,965.66,684.56
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,978.04,691.32
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,985.33,696.38
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,989.44,699.54
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,987.42,698.93
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,982.21,696.44
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,973.3,691.45
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,961.29,684.6
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,938.56,670.91
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,913.57,655.83
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,886.97,641.01
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,858.01,624.55
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,827.67,605.98
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,790.43,582.71
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,748.78,557.11
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,706.07,530.36
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,657.85,498.16
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,607.67,463.67
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,551.15,423.23
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,496.01,382.79
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,431.66,334.13
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,370.92,286.68
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,301.91,231.86
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,239.04,180.2
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,163.45,117.83
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,99.51,58.33
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,35.71,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.9,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,24.75,9.83
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,41.21,28.56
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,47.34,34.61
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,54.65,41.21
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,77.02,48.13
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,116.96,69.83
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,155.45,95.01
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,201.97,130.08
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,251.04,170.78
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,303.22,214.37
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,356.86,258.27
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,409.66,300.64
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,461.29,341.68
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,513.64,382.05
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,563.36,419.41
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,615.82,457.57
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,662.02,490.33
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,707.24,521.56
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,749.52,548.49
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,790.34,574.02
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,826.75,597.53
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,861.06,619.53
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,891.29,637.66
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,919.09,654.12
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,942.09,668.6
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,962.31,681.34
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,978.22,689.95
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,991.15,696.74
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,998.6,701.61
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,1002.87,704.61
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,1001.43,704.13
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,996.75,701.77
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,986.94,696.28
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,974.03,688.94
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,956.12,678.51
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,935.34,666.32
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,908.58,650.07
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,879.37,632.25
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,844.62,610.92
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,812.95,591.57
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,770.37,565.68
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,726.6,538.63
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,676.3,506.67
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,625.81,473.89
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,569.2,434.06
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,516.08,395.18
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,451.98,346.98
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,391.15,299.71
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,321.48,244.77
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,258.01,192.8
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,179.76,128.75
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,110.39,62.68
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,40.65,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,17.04,4.5
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,33.87,22.45
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,39.8,28.15
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,44.93,32.76
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,65.56,37.7
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,106.79,58.92
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,148.83,87.19
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,197.18,124.51
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,249.64,168.11
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,301.7,211.84
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,353.24,254.39
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,406.86,297.45
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,461.92,340.84
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,513.41,380.35
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,563.15,417.4
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,612.7,453.14
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,659.18,485.63
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,704.54,515.91
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,746.0,541.79
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,785.83,566.24
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,821.96,589.16
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,855.88,610.52
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,885.71,628.14
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,912.94,644.02
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,935.62,658.34
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,955.45,670.93
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,970.9,679.43
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,983.32,686.12
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,990.18,690.87
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,993.84,693.77
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,992.77,692.73
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,988.45,689.79
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,978.99,686.32
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,966.41,680.98
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,948.36,670.81
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,927.44,658.87
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,900.93,644.43
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,871.95,628.3
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,837.6,607.45
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,801.34,585.18
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,759.44,559.64
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,721.01,536.15
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,671.4,503.53
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,621.56,470.22
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,566.25,431.78
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,511.95,392.26
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,451.46,346.82
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,392.16,300.72
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,322.7,245.65
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,259.4,193.55
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,181.93,129.54
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,113.37,61.47
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,41.73,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,14.22,2.26
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,28.52,17.8
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,33.41,22.57
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,38.03,26.76
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,57.95,31.2
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,100.36,52.27
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,144.67,82.16
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,196.85,122.34
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,246.42,163.34
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,298.73,206.92
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,350.65,249.93
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,408.11,295.94
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,459.69,336.4
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,511.71,375.84
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,561.26,412.38
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,610.4,447.48
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,657.27,479.96
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,703.07,510.28
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,744.82,536.22
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,784.88,560.74
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,821.44,583.94
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,855.82,605.63
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,885.31,622.84
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,912.15,638.31
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,934.8,652.48
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,954.62,664.95
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,970.07,673.74
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,982.49,680.73
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,990.33,686.08
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,994.98,689.59
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,993.39,689.73
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,988.55,687.99
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,979.55,683.43
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,967.41,677.04
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,948.05,666.16
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,925.93,653.6
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,899.5,639.62
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,870.6,623.94
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,836.24,603.46
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,799.94,581.5
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,762.95,559.62
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,719.82,533.18
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,670.68,501.04
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,621.27,468.16
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,564.81,429.11
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,509.43,389.11
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,448.94,343.82
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,389.5,297.73
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,320.05,242.74
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,256.81,190.74
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,180.52,127.67
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,112.15,57.37
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,41.49,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,13.05,1.11
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,26.72,16.36
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,30.85,20.44
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,34.77,23.98
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,53.6,27.95
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,96.59,48.77
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,144.74,81.63
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,194.3,119.93
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,244.17,161.39
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,296.6,205.36
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,348.75,248.86
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,406.25,295.24
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,457.87,336.15
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,509.88,376.06
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,559.61,413.09
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,608.7,448.5
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,655.11,481.05
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,700.44,511.48
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,741.67,537.38
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,780.89,561.64
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,817.17,584.92
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,851.27,606.7
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,880.09,623.95
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,906.26,639.46
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,929.65,654.27
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,950.26,667.38
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,963.82,674.98
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,974.29,680.74
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,981.08,685.45
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,984.73,688.32
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,981.39,686.92
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,974.95,683.73
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,965.33,679.81
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,952.71,674.06
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,933.79,663.21
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,912.15,650.66
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,885.57,634.68
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,862.02,620.72
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,827.71,599.58
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,791.42,577.03
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,748.95,550.9
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,705.43,523.7
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,657.39,492.13
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,608.85,459.69
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,554.69,421.46
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,499.64,381.51
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,438.41,335.75
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,379.85,290.33
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,310.69,235.46
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,247.79,183.74
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,173.75,122.37
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,106.43,50.51
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,39.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,13.6,0.71
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,27.83,17.13
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,33.66,22.75
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,39.13,27.68
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,56.3,31.19
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,98.57,51.37
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,143.53,81.65
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,196.26,122.49
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,246.09,163.66
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,298.78,207.57
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,350.88,250.79
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,404.53,294.15
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,456.34,334.94
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,512.21,377.19
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,562.08,413.87
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,611.54,449.05
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,657.85,482.15
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,703.07,513.54
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,744.92,539.4
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,785.0,563.73
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,820.96,586.6
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,854.73,607.98
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,883.05,624.53
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,908.53,639.23
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,931.42,653.63
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,951.53,666.35
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,965.46,674.3
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,976.35,680.47
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,982.68,684.94
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,985.85,687.59
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,983.91,687.58
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,978.83,685.73
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,968.13,681.52
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,954.39,675.48
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,930.87,661.86
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,910.78,650.5
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,883.19,634.24
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,853.33,616.46
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,817.36,594.52
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,779.72,571.27
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,735.91,544.66
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,693.93,518.84
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,642.84,485.03
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,591.96,449.76
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,534.22,408.76
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,478.12,367.76
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,415.8,320.75
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,356.69,274.57
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,286.35,218.13
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,221.52,164.71
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,150.15,105.68
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,84.33,35.81
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,30.52,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,14.72,0.44
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,29.16,18.24
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,37.26,25.87
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,44.57,32.42
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,59.98,36.04
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,99.75,55.27
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,141.62,82.97
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,188.79,118.86
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,236.97,158.46
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,288.21,201.0
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,341.66,245.01
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,394.12,287.46
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,444.67,327.45
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,495.94,366.71
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,544.86,402.39
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,596.43,438.58
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,642.26,470.61
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,687.17,501.16
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,728.41,527.17
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,768.05,551.46
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,804.26,574.37
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,838.41,595.83
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,867.75,613.11
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,894.63,628.76
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,917.11,642.59
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,936.86,654.76
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,951.47,662.73
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,963.12,668.96
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,969.81,673.25
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,973.41,675.78
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,971.47,675.35
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,966.45,673.15
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,955.87,668.34
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,942.33,661.77
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,922.68,650.37
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,900.42,637.4
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,879.62,625.11
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,851.02,607.79
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,815.28,586.08
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,777.83,563.11
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,734.73,537.0
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,690.68,509.85
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,642.13,478.25
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,591.25,443.66
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,534.07,403.67
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,478.49,363.62
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,414.66,316.1
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,354.42,269.64
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,283.68,213.93
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,218.34,160.91
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,144.72,100.66
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,76.89,27.79
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,27.66,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.58,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,30.87,19.47
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,38.91,27.1
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,46.55,33.94
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,60.87,37.38
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,100.32,56.18
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,141.44,82.75
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,188.6,118.14
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,236.96,157.67
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,288.44,200.21
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,341.96,243.58
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,394.53,285.27
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,445.32,324.97
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,496.82,363.84
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,546.34,400.12
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,598.65,437.01
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,644.49,468.52
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,689.36,498.43
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,731.04,524.08
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,771.2,548.0
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,806.86,570.49
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,840.41,591.54
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,870.71,609.21
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,898.63,625.29
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,920.89,639.13
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,940.36,651.33
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,955.53,659.96
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,967.72,666.84
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,974.44,671.48
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,977.99,674.34
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,976.41,674.53
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,971.64,672.89
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,961.29,667.2
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,947.88,659.74
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,926.79,647.88
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,903.23,634.51
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,876.19,619.92
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,852.17,607.22
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,816.67,585.66
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,779.45,562.87
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,736.39,537.06
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,692.36,510.15
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,643.35,478.23
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,592.29,443.66
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,535.02,403.63
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,479.33,363.5
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,415.11,315.73
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,354.66,269.1
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,284.21,213.16
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,220.49,161.1
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,144.53,99.22
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,75.69,21.61
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,27.4,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,17.67,0.0
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,34.34,22.21
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,43.0,30.51
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,52.83,39.24
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,67.38,44.02
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,105.71,62.84
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,144.6,87.52
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,190.35,121.27
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,237.29,159.2
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,287.64,200.39
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,336.92,240.19
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,388.76,281.0
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,441.99,322.3
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,492.9,360.72
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,541.47,396.47
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,590.15,431.24
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,635.38,462.63
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,679.85,492.66
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,721.19,519.39
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,761.6,544.05
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,797.3,566.78
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,831.06,588.17
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,860.71,605.59
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,888.21,621.57
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,910.38,635.14
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,929.88,647.11
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,943.82,654.64
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,954.86,660.47
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,961.46,664.7
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,965.03,667.21
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,961.71,665.58
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,955.39,662.25
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,950.59,661.41
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,937.47,655.44
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,916.96,643.55
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,893.93,630.15
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,866.32,613.84
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,836.53,596.1
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,779.15,560.37
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,720.37,521.98
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,700.39,512.28
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,674.37,497.33
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,622.71,463.84
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,571.52,429.25
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,512.68,387.85
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,455.76,346.63
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,391.61,298.04
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,328.96,249.25
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,258.81,193.8
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,196.27,143.07
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,126.49,86.25
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,55.21,9.39
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,20.88,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,14.82,0.0
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,29.33,17.98
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,37.43,25.7
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,45.0,32.46
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,57.51,35.85
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,97.31,54.02
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,138.31,80.17
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,185.32,115.42
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,233.68,154.89
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,285.15,197.49
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,338.92,241.59
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,391.96,284.39
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,443.0,324.74
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,494.74,364.34
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,547.74,402.7
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,597.35,437.39
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,643.51,469.41
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,688.66,499.8
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,730.42,525.97
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,770.69,550.5
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,807.04,573.63
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,841.28,595.29
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,872.0,613.66
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,900.43,630.5
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,923.91,645.53
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,944.56,658.87
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,959.88,667.56
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,972.14,674.43
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,979.35,679.38
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,983.33,682.46
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,858.69,602.63
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,719.17,502.97
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,766.48,538.89
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,817.25,575.67
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,877.53,621.72
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,914.96,646.79
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,887.86,631.64
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,858.3,615.2
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,822.9,593.71
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,785.62,570.81
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,748.26,548.44
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,704.93,521.63
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,654.08,488.21
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,603.19,454.19
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,545.91,413.94
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,492.07,374.73
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,428.02,326.55
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,367.69,279.45
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,296.05,222.04
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,231.42,168.62
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,153.75,104.35
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,80.97,6.58
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,29.79,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,14.86,0.0
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,29.39,18.04
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,38.3,26.53
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,46.72,34.05
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,58.55,37.65
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,98.01,55.49
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,138.61,81.29
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,185.2,116.22
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,233.39,155.58
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,284.77,198.17
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,338.15,241.73
