Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,134.53,100.75
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,161.97,121.74
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,189.79,142.84
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,210.99,158.68
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,232.42,174.62
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,224.0,167.65
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,215.37,160.65
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,228.75,170.56
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,242.24,180.48
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,267.29,198.98
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,292.54,217.5
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,364.53,270.19
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,437.25,322.2
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,410.34,302.44
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,382.7,282.54
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,332.09,246.0
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,285.05,211.71
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,227.31,169.06
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,169.45,125.65
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,164.62,122.41
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,159.78,119.05
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,183.02,137.05
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,206.48,155.11
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,223.08,167.93
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,239.9,180.92
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,189.72,142.95
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,139.99,104.92
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,99.49,73.85
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,59.94,42.82
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,137.44,105.46
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,217.37,168.15
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,313.97,245.89
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,385.08,300.55
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,315.44,245.14
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,252.12,194.4
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,176.25,133.4
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,115.45,83.18
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,55.96,25.57
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.9,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.57,3.09
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,22.68,13.65
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,33.79,23.66
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,47.34,35.68
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,60.79,45.01
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,35.24,23.7
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,9.65,2.36
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,52.18,37.42
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,94.38,71.54
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,146.16,112.31
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,198.28,152.48
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,184.73,141.15
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,170.03,129.11
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,223.63,169.82
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,278.12,210.22
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,330.43,248.61
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,388.73,290.47
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,389.37,288.84
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,389.06,286.67
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,362.52,266.5
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,335.46,246.03
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,354.28,258.44
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,373.91,270.63
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,447.32,323.77
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,522.52,377.11
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,550.0,397.73
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,581.72,421.53
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,651.5,472.36
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,726.76,525.86
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,696.0,505.56
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,657.49,480.54
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,602.56,442.94
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,547.42,404.54
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,466.47,347.62
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,393.76,295.17
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,378.0,285.23
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,361.91,274.73
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,268.91,205.08
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,171.94,130.58
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,230.83,177.9
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,284.16,220.1
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,272.77,212.35
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,259.8,203.35
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,225.92,177.53
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,192.1,151.2
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,157.17,122.94
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,123.05,94.76
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,86.69,64.46
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,51.54,34.94
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,24.08,6.57
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.86,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,5.3,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.75,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,43.96,30.19
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,81.25,59.91
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,159.68,120.84
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,240.29,181.96
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,272.84,206.15
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,306.6,231.18
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,339.77,255.64
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,374.01,280.72
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,459.45,344.62
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,555.05,414.84
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,588.13,437.2
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,621.17,459.51
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,706.95,526.28
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,807.04,598.3
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,733.76,541.42
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,641.1,467.38
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,774.64,570.13
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,910.38,664.16
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,801.67,586.9
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,672.64,488.85
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,816.92,599.31
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,946.36,688.38
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,891.7,651.8
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,826.3,602.43
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,879.34,645.69
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,913.35,668.98
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,850.88,627.95
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,779.25,576.81
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,806.38,601.03
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,816.53,609.23
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,778.37,584.44
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,738.85,558.81
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,693.2,528.86
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,649.3,499.76
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,594.84,460.98
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,541.38,421.44
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,480.63,376.16
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,422.27,331.32
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,353.25,276.26
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,289.44,223.75
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,212.45,160.5
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,147.53,105.38
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,69.96,22.26
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,15.24,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,25.68,12.86
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,35.88,24.35
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,46.84,34.26
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,53.27,40.1
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,83.01,49.91
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,132.5,89.8
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,161.64,119.36
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,201.44,148.93
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,242.71,180.4
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,282.12,211.96
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,315.72,238.36
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,377.9,285.39
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,475.73,361.48
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,525.76,400.75
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,576.5,439.62
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,625.78,476.22
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,671.35,509.27
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,713.61,538.93
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,754.55,565.97
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,791.23,590.53
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,825.77,613.46
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,855.5,633.23
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,882.63,651.22
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,905.67,666.46
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,925.85,679.82
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,940.7,688.28
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,952.46,694.75
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,958.69,698.76
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,961.68,700.77
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,959.52,699.86
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,954.13,696.96
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,943.11,690.12
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,928.99,681.35
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,905.92,666.7
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,880.37,650.47
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,856.46,636.41
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,825.06,617.17
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,786.56,591.97
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,746.64,565.63
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,700.72,535.32
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,656.7,506.01
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,601.39,466.23
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,547.04,425.83
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,484.82,379.19
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,425.06,333.04
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,355.09,277.57
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,288.72,223.28
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,212.43,160.25
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,146.61,104.08
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,69.0,13.89
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,13.27,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,21.49,9.58
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,28.58,18.33
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,35.21,24.48
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,38.36,27.41
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,68.98,35.76
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,112.28,59.34
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,164.58,97.26
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,215.31,139.18
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,269.02,185.25
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,321.84,230.7
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,380.71,280.09
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,433.63,323.94
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,486.91,366.79
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,481.61,362.89
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,456.19,340.78
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,551.23,415.81
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,681.71,515.26
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,724.56,543.36
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,765.53,569.79
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,801.95,593.79
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,835.98,616.03
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,864.85,633.62
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,890.6,649.04
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,912.68,663.09
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,931.75,675.2
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,945.49,684.13
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,956.01,691.08
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,962.23,695.08
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,965.15,697.08
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,961.48,695.2
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,954.54,691.35
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,943.37,684.6
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,929.07,675.94
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,904.32,660.47
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,877.25,643.53
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,853.19,629.93
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,821.72,611.19
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,783.45,586.48
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,743.7,560.58
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,697.66,530.51
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,653.39,501.3
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,599.38,462.78
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,545.98,423.34
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,484.52,377.39
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,425.45,331.87
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,354.36,275.73
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,288.88,222.25
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,211.37,158.54
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,146.23,102.62
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,67.58,2.63
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,12.78,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,20.61,8.61
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,29.66,19.22
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,38.05,26.91
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,42.29,30.86
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,71.49,39.29
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,114.91,63.46
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,163.57,98.66
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,213.13,139.12
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,269.15,186.29
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,320.83,230.13
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,374.57,274.87
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,426.51,317.16
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,479.1,358.55
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,532.95,399.42
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,583.28,436.47
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,629.91,470.63
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,675.4,503.06
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,717.46,530.63
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,757.86,555.42
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,794.17,578.25
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,828.23,599.37
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,858.04,618.03
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,885.25,634.99
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,907.13,648.53
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,926.02,660.26
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,939.98,667.61
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,950.77,673.06
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,956.9,677.07
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,959.75,679.2
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,956.86,677.88
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,950.68,674.68
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,938.96,668.14
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,924.13,659.79
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,840.15,607.35
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,748.23,544.07
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,625.29,460.05
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,507.97,376.74
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,443.66,331.61
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,372.35,280.17
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,365.47,277.11
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,348.43,266.21
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,353.3,272.14
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,360.36,279.05
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,400.88,312.1
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,420.74,327.57
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,351.33,272.75
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,287.17,220.59
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,211.78,158.56
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,145.89,101.54
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,66.5,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,13.27,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,22.52,9.5
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,34.01,22.84
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,46.25,33.88
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,53.88,40.78
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,80.88,50.18
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,120.03,72.11
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,164.9,103.89
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,210.57,146.74
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,243.66,178.49
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,290.28,210.39
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,360.77,262.27
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,410.7,301.54
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,461.76,340.39
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,478.26,351.03
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,474.79,345.4
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,552.08,403.21
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,650.87,474.3
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,674.28,486.4
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,688.42,492.39
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,676.63,483.31
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,655.94,468.15
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,718.91,511.74
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,785.34,556.03
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,758.89,537.39
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,728.84,516.97
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,776.51,551.45
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,827.38,586.96
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,884.81,630.4
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,935.74,664.08
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,801.39,575.54
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,653.11,469.96
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,788.28,572.2
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,900.43,649.86
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,833.52,607.07
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,762.52,558.13
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,787.55,582.11
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,796.73,591.29
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,675.43,507.97
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,557.21,421.36
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,485.82,371.02
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,409.35,315.45
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,356.55,276.45
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,305.42,237.83
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,265.51,207.75
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,226.06,177.16
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,183.45,142.8
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,142.22,108.76
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,99.97,73.59
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,60.13,39.43
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,27.81,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,12.78,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,20.29,7.54
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,32.03,21.15
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,43.14,31.22
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,49.72,37.22
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,74.89,45.02
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,117.89,70.64
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,163.3,104.1
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,206.52,136.61
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,257.79,176.82
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,307.44,216.92
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,359.46,257.65
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,409.79,297.88
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,463.93,339.84
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,512.53,376.2
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,560.9,411.39
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,606.22,444.49
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,650.81,476.44
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,691.54,504.68
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,730.7,530.91
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,766.62,554.58
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,800.65,576.95
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,724.09,521.95
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,628.9,450.66
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,639.63,458.85
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,649.69,465.76
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,788.42,568.7
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,924.14,660.61
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,880.94,631.46
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,830.54,593.91
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,880.73,633.85
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,921.24,661.7
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,859.46,621.88
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,792.71,574.26
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,744.0,542.07
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,688.58,504.79
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,745.89,550.5
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,786.77,581.28
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,746.64,555.3
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,705.46,528.99
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,658.26,498.44
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,610.77,466.21
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,556.83,427.91
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,503.78,389.31
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,441.91,343.37
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,380.27,296.22
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,312.83,243.1
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,250.92,192.57
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,179.11,133.39
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,117.07,79.06
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,42.27,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.5,6.54
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,32.09,21.22
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,44.0,32.05
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,51.71,38.99
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,76.93,47.65
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,115.9,68.83
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,160.89,100.6
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,207.24,137.47
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,257.38,178.89
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,306.48,220.01
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,358.33,262.86
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,408.31,304.16
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,462.18,347.34
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,510.8,385.26
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,560.08,422.7
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,605.6,457.07
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,650.3,490.13
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,691.88,520.45
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,732.96,548.88
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,696.32,517.63
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,641.94,472.18
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,743.36,549.96
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,853.59,627.2
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,802.52,588.78
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,739.0,538.11
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,721.99,526.16
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,703.01,512.51
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,819.35,601.84
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,928.68,678.35
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,926.05,676.63
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,920.29,673.78
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,802.87,593.01
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,681.11,502.14
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,769.38,572.44
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,839.27,624.76
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,811.93,607.89
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,779.68,588.15
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,743.91,564.66
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,706.32,539.72
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,659.56,508.63
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,612.45,475.93
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,559.87,437.51
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,507.81,398.59
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,445.89,351.15
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,386.72,304.51
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,318.9,249.33
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,254.87,195.85
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,182.27,135.46
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,120.04,79.55
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,43.47,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,18.71,5.46
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,30.51,19.85
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,41.67,30.04
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,48.35,36.16
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,62.36,45.91
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,84.96,52.55
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,155.02,95.14
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,201.73,132.76
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,252.05,175.05
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,301.74,217.38
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,357.29,263.93
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,384.0,289.72
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,390.42,296.27
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,403.77,305.84
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,407.34,307.36
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,512.06,390.39
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,651.44,497.73
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,611.39,461.87
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,551.92,410.84
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,667.17,502.18
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,801.25,600.45
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,648.36,486.01
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,470.67,346.75
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,546.54,403.03
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,623.87,458.7
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,778.2,578.07
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,926.5,682.53
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,675.78,506.16
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,399.03,294.9
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,413.06,306.34
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,427.1,317.04
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,679.89,513.71
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,896.12,669.01
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,768.22,578.47
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,629.28,472.78
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,723.47,550.34
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,794.3,604.71
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,663.19,510.18
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,529.56,407.78
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,589.42,458.08
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,624.83,488.28
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,574.83,451.38
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,523.27,412.37
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,462.5,365.64
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,404.26,319.42
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,336.08,263.93
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,273.21,210.94
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,197.36,147.0
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,132.28,85.97
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,48.48,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,17.92,4.36
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,28.94,18.5
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,39.36,28.05
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,61.38,47.25
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,90.93,68.5
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,111.04,84.38
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,126.49,96.63
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,170.9,127.78
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,234.83,175.01
