Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,277.16,202.83
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,355.47,261.68
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,406.15,303.96
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,457.76,346.06
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,506.49,384.42
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,555.39,421.85
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,601.3,456.89
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,648.26,491.86
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,526.75,398.15
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,381.95,283.49
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,424.31,314.78
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,468.0,346.17
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,546.91,403.17
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,630.09,461.88
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,705.82,517.25
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,785.69,574.61
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,514.97,383.2
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,228.12,168.46
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,268.12,198.88
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,308.5,228.72
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,445.93,331.07
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,586.89,432.47
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,524.63,388.01
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,454.31,337.95
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,418.61,312.62
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,382.76,286.83
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,482.85,364.47
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,577.34,435.67
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,588.08,446.05
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,601.33,458.29
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,528.13,405.77
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,466.32,360.81
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,402.28,312.86
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,341.43,266.45
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,294.98,231.05
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,249.94,195.76
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,200.35,155.55
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,147.29,111.89
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,97.99,71.04
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,51.75,30.06
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,20.11,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,10.81,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,19.6,4.45
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,35.92,24.13
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,52.64,39.16
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,57.37,43.7
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,76.45,50.69
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,123.12,84.81
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,159.17,115.84
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,193.15,142.34
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,227.64,169.33
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,268.98,200.65
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,309.59,231.4
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,368.98,275.08
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,453.0,338.6
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,504.07,377.63
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,552.75,414.09
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,443.84,333.29
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,311.12,230.41
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,499.98,376.51
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,724.15,539.59
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,566.95,422.17
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,385.2,282.85
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,489.38,358.78
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,598.46,434.77
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,738.35,539.44
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,883.03,640.23
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,824.29,597.53
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,754.19,544.41
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,837.84,608.29
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,914.2,661.39
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,910.36,658.8
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,903.54,655.05
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,889.96,646.66
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,873.58,636.58
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,772.64,567.62
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,668.7,492.15
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,726.77,538.61
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,769.06,570.95
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,730.26,545.33
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,690.16,519.2
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,642.49,487.33
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,594.6,454.35
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,539.89,414.81
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,486.16,375.11
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,423.05,327.84
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,360.73,279.77
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,293.28,226.18
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,231.85,175.74
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,159.38,116.16
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,94.83,55.61
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,33.42,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.17,2.39
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,31.1,20.09
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,44.29,32.07
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,52.8,39.71
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,74.01,47.35
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,113.23,67.88
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,157.29,98.16
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,202.8,133.74
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,252.21,174.03
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,301.09,214.12
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,352.67,255.71
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,402.76,296.45
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,454.03,337.09
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,502.52,374.03
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,553.84,411.83
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,598.83,445.0
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,643.13,476.95
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,622.12,457.91
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,582.66,424.94
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,680.62,499.59
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,792.68,579.38
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,741.37,538.43
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,674.09,484.81
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,690.04,496.07
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,705.22,506.27
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,808.45,583.65
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,909.57,653.24
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,827.55,596.12
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,735.79,528.38
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,826.02,597.12
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,904.88,651.97
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,891.16,642.82
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,874.61,632.71
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,809.08,590.32
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,739.48,541.28
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,678.49,500.19
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,611.5,454.25
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,369.58,279.72
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,135.19,99.82
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,169.0,127.19
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,203.47,154.57
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,178.8,135.84
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,154.39,117.23
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,128.0,96.91
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,102.06,76.56
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,78.3,57.59
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,54.22,37.98
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,34.02,21.21
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,14.47,3.55
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,7.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.89,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.86,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,73.6,53.93
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,139.15,105.17
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,173.05,130.58
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,210.21,158.67
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,230.18,174.22
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,248.29,187.88
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,274.33,206.87
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,300.53,225.58
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,309.22,231.01
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,316.57,235.32
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,367.98,272.38
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,422.0,310.47
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,430.7,315.02
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,438.43,319.05
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,530.07,384.53
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,629.0,452.69
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,719.06,516.3
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,816.83,583.22
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,788.13,560.3
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,750.43,532.48
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,815.16,579.82
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,878.63,624.86
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,788.6,560.87
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,691.89,492.3
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,786.13,562.51
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,873.57,624.97
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,859.73,616.51
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,843.4,607.43
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,828.23,599.84
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,809.6,589.82
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,777.89,571.79
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,744.45,552.44
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,706.0,527.88
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,666.22,501.87
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,617.71,469.39
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,569.21,436.19
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,511.03,394.35
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,457.78,355.02
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,395.29,307.86
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,336.34,261.97
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,267.44,206.58
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,205.03,155.06
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,130.82,94.13
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,67.75,32.45
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,25.27,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,17.68,0.55
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,31.22,20.17
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,45.25,32.98
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,54.52,41.33
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,73.89,48.86
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,112.01,68.18
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,156.05,97.79
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,201.29,133.13
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,250.56,173.49
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,298.74,213.31
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,350.12,255.23
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,399.58,294.93
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,450.2,334.26
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,472.35,350.57
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,476.66,351.69
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,520.84,383.59
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,567.19,416.32
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,636.05,467.35
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,720.84,528.2
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,451.37,337.61
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,154.99,112.54
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,158.54,115.79
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,162.11,118.44
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,430.07,318.2
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,705.49,507.64
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,742.39,531.32
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,782.34,558.61
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,839.97,601.61
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,896.34,641.28
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,892.51,639.28
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,885.81,636.1
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,791.36,573.19
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,694.57,505.34
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,665.64,487.57
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,635.69,468.39
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,456.47,340.53
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,274.88,205.15
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,416.75,316.4
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,540.53,410.18
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,561.89,429.11
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,568.57,437.75
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,507.98,394.19
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,452.89,353.7
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,390.01,305.61
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,330.74,258.89
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,259.88,201.37
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,189.8,143.56
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,122.93,88.0
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,59.28,23.65
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,22.08,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,33.97,22.27
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,51.16,37.81
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,60.17,45.95
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,79.77,54.7
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,116.78,74.31
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,159.76,103.53
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,204.24,137.67
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,252.81,176.65
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,299.67,215.13
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,349.3,255.52
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,397.12,294.47
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,446.49,333.8
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,493.56,369.89
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,541.31,405.51
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,585.89,438.76
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,630.11,471.06
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,670.43,499.04
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,709.81,525.76
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,744.72,549.93
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,777.95,572.51
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,807.85,590.85
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,835.97,607.89
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,856.8,621.29
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,875.05,633.08
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,810.89,586.79
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,735.46,529.78
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,734.5,530.25
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,732.11,529.32
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,819.53,596.15
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,895.64,650.29
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,765.11,559.65
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,623.33,456.02
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,729.95,538.47
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,814.04,601.09
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,683.43,509.61
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,557.32,417.49
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,621.34,469.77
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,667.74,507.88
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,618.72,473.81
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,569.72,439.55
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,514.09,398.73
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,456.66,355.67
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,393.31,307.17
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,333.75,260.16
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,264.73,204.43
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,202.36,152.68
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,132.12,94.17
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,59.51,17.9
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,22.39,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,15.67,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,25.31,15.17
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,33.96,23.34
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,38.44,27.51
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,53.32,31.42
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,93.84,61.19
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,120.39,92.03
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,167.57,125.45
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,224.51,166.96
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,259.21,194.19
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,294.12,221.22
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,281.48,212.44
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,264.4,199.26
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,345.98,260.13
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,440.6,329.57
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,458.1,341.68
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,473.24,352.02
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,510.22,377.95
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,548.43,404.34
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,459.42,339.12
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,363.05,267.42
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,388.3,285.97
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,414.02,304.45
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,649.78,485.1
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,891.33,653.3
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,790.71,581.05
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,669.95,488.73
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,801.1,589.97
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,917.01,670.87
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,713.23,528.45
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,485.72,357.26
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,569.5,421.24
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,651.52,481.71
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,567.82,421.6
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,493.25,367.52
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,490.26,368.08
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,485.3,366.93
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,427.5,324.67
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,371.07,282.99
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,324.03,248.9
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,285.63,220.68
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,253.47,196.54
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,221.18,171.84
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,303.0,238.75
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,360.97,283.32
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,289.13,223.81
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,222.8,167.87
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,144.37,102.18
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,70.86,12.62
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,25.43,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,9.83,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,16.85,0.0
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,28.09,17.28
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,39.81,28.15
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,46.95,34.65
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,61.49,39.53
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,98.84,55.83
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,143.49,85.13
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,194.27,133.16
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,228.2,167.24
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,268.24,198.67
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,309.91,231.09
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,365.46,272.55
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,449.58,337.65
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,502.98,379.48
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,553.26,418.06
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,599.17,453.19
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,643.99,486.74
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,685.56,516.26
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,725.48,542.36
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,761.0,566.19
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,794.24,588.33
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,823.01,607.55
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,849.07,624.95
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,870.04,638.75
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,888.01,650.62
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,690.63,510.99
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,467.19,340.92
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,506.08,370.35
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,550.87,402.78
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,579.35,424.28
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,607.0,445.25
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,756.18,561.19
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,876.02,647.8
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,842.9,625.66
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,807.29,602.68
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,748.68,563.15
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,688.23,519.74
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,679.09,516.21
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,661.02,505.95
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,612.11,471.8
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,563.31,437.12
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,504.97,393.63
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,445.24,348.21
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,381.08,298.53
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,321.2,250.75
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,246.73,190.34
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,174.5,130.89
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,106.1,73.78
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,36.35,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,14.48,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,16.83,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,29.81,18.5
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,43.12,30.79
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,50.92,37.95
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,65.17,43.53
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,103.17,61.1
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,147.32,90.34
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,194.8,133.71
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,231.24,168.27
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,244.91,182.73
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,246.54,186.07
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,323.88,242.49
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,444.43,333.9
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,429.33,323.34
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,389.51,291.33
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,457.0,341.76
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,528.56,394.46
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,533.73,396.18
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,536.69,396.23
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,581.09,428.29
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,626.84,460.87
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,652.34,477.68
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,677.65,494.3
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,780.46,573.2
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,884.26,645.28
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,896.81,653.0
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,906.22,659.35
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,831.72,607.83
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,741.9,539.64
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,830.35,608.45
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,899.03,656.59
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,885.6,647.78
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,874.03,640.89
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,848.21,624.51
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,820.2,606.75
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,789.02,586.59
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,755.82,565.01
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,624.24,471.58
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,497.49,376.84
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,547.09,418.57
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,577.66,444.87
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,518.17,400.39
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,460.63,356.84
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,395.46,306.98
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,332.26,257.13
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,257.93,197.25
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,191.94,142.75
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,105.42,71.98
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.88,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,16.81,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,33.52,21.49
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,51.11,37.63
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,58.97,44.86
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,73.66,51.57
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,107.94,66.53
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,150.93,93.79
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,195.98,128.6
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,245.47,169.22
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,294.13,209.62
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,347.41,253.66
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,398.54,295.84
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,453.66,339.85
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,503.44,378.86
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,554.15,417.49
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,600.69,452.88
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,646.38,486.86
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,690.53,518.19
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,731.65,546.13
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,767.13,569.82
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,800.39,591.88
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,829.32,609.71
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,855.59,625.67
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,876.78,639.48
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,895.05,651.42
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,907.67,658.65
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,917.13,663.9
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,921.44,667.0
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,922.52,668.14
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,917.29,665.28
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,908.91,660.5
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,895.0,651.96
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,883.03,644.86
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,859.48,630.34
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,833.36,614.16
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,801.12,594.81
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,766.82,573.9
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,724.55,546.09
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,683.96,519.21
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,635.0,486.23
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,585.93,451.58
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,526.58,408.38
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,469.05,365.35
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,402.37,313.88
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,339.53,263.8
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,261.32,200.48
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,194.22,144.64
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,118.55,80.57
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,39.88,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.33,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,34.97,22.52
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,52.54,38.79
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,66.53,51.28
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,83.64,60.57
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,112.02,72.01
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,153.34,98.27
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,197.36,131.64
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,245.92,170.59
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,292.39,208.64
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,344.04,250.86
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,393.49,291.88
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,444.32,333.13
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,493.03,371.3
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,545.54,411.22
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,591.52,446.19
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,636.81,479.91
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,678.68,509.74
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,719.75,538.31
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,755.64,562.22
