Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,788.97,584.23
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,821.16,604.35
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,851.48,623.05
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,872.74,636.9
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,891.02,648.88
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,903.98,656.09
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,913.74,661.3
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,918.46,664.4
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,919.9,665.51
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,915.23,663.03
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,907.31,658.57
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,893.96,651.74
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,877.57,642.98
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,853.75,628.26
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,832.21,615.16
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,800.9,595.17
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,767.44,573.69
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,726.65,546.98
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,684.51,519.08
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,635.74,486.59
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,589.2,454.02
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,531.76,412.39
2016,9,9,17,0,621.0,81.0,2.9,29.0,311.0,475.7,370.56
2016,9,9,17,15,566.0,74.0,2.7,28.5,256.5,410.35,320.13
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,348.7,270.85
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,274.48,210.28
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,207.72,154.18
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,127.44,85.04
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,39.8,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,8.36,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,14.4,0.0
2016,9,10,6,45,166.5,35.0,0.7,23.5,58.5,27.07,16.12
2016,9,10,7,0,279.0,53.0,0.7,24.0,97.0,40.08,28.32
2016,9,10,7,15,139.5,40.5,0.75,24.0,62.5,28.71,19.1
2016,9,10,7,30,0.0,28.0,0.8,24.0,28.0,27.02,17.78
2016,9,10,7,45,0.0,35.5,0.9,24.5,35.5,34.27,22.65
2016,9,10,8,0,0.0,43.0,1.0,25.0,43.0,41.53,28.47
2016,9,10,8,15,0.5,95.5,1.1,25.0,95.5,91.52,68.75
2016,9,10,8,30,1.0,148.0,1.2,25.0,148.0,139.37,106.36
2016,9,10,8,45,106.5,199.0,1.35,25.5,259.0,207.19,155.76
2016,9,10,9,0,212.0,250.0,1.5,26.0,370.0,294.13,219.87
2016,9,10,9,15,327.5,247.5,1.65,26.0,451.5,347.66,259.62
2016,9,10,9,30,443.0,245.0,1.8,26.0,533.0,412.95,308.94
2016,9,10,9,45,373.5,285.5,2.0,26.5,539.5,441.74,330.63
2016,9,10,10,0,304.0,326.0,2.2,27.0,546.0,460.08,343.77
2016,9,10,10,15,213.5,353.5,2.3,27.0,512.0,451.16,336.74
2016,9,10,10,30,123.0,381.0,2.4,27.0,478.0,430.66,320.67
2016,9,10,10,45,283.0,359.5,2.5,27.0,593.0,524.51,391.3
2016,9,10,11,0,443.0,338.0,2.6,27.0,708.0,630.85,469.08
2016,9,10,11,15,627.0,244.0,2.7,27.0,782.0,698.77,520.94
2016,9,10,11,30,811.0,150.0,2.8,27.0,856.0,775.35,576.84
2016,9,10,11,45,834.5,137.5,2.9,27.0,873.5,806.21,597.43
2016,9,10,12,0,858.0,125.0,3.0,27.0,891.0,836.06,617.67
2016,9,10,12,15,859.0,125.0,3.05,27.0,895.0,856.82,631.53
2016,9,10,12,30,860.0,125.0,3.1,27.0,899.0,874.68,643.59
2016,9,10,12,45,665.5,245.0,3.15,27.5,842.0,840.47,618.99
2016,9,10,13,0,471.0,365.0,3.2,28.0,785.0,795.01,581.5
2016,9,10,13,15,664.5,242.0,3.25,28.0,825.0,855.24,629.57
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,904.05,662.87
2016,9,10,13,45,853.5,117.5,3.35,28.5,844.0,899.78,659.24
2016,9,10,14,0,849.0,116.0,3.4,29.0,823.0,892.31,654.04
2016,9,10,14,15,711.0,190.5,3.4,29.0,768.0,849.69,626.42
2016,9,10,14,30,573.0,265.0,3.4,29.0,713.0,797.19,589.14
2016,9,10,14,45,453.0,290.5,3.4,29.0,634.5,713.45,530.04
2016,9,10,15,0,333.0,316.0,3.4,29.0,556.0,625.18,466.79
2016,9,10,15,15,270.5,306.0,3.35,28.5,493.0,557.9,419.79
2016,9,10,15,30,208.0,296.0,3.3,28.0,430.0,484.15,367.08
2016,9,10,15,45,172.0,273.0,3.3,28.0,378.0,427.59,326.09
2016,9,10,16,0,136.0,250.0,3.3,28.0,326.0,372.46,285.39
2016,9,10,16,15,408.5,171.0,3.15,27.5,367.5,491.64,382.18
2016,9,10,16,30,681.0,92.0,3.0,27.0,409.0,575.82,449.72
2016,9,10,16,45,635.5,88.0,2.9,27.0,354.5,516.12,404.28
2016,9,10,17,0,590.0,84.0,2.8,27.0,300.0,458.46,360.01
2016,9,10,17,15,535.0,76.5,2.7,26.5,246.5,394.07,309.94
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,333.42,261.03
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,258.14,198.8
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,190.69,141.69
2016,9,10,18,15,182.5,31.0,2.55,25.5,54.0,116.4,76.0
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,32.52,0.0
2016,9,10,18,45,32.0,7.0,2.7,24.5,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.53,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,25.48,14.99
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,37.73,26.76
2016,9,11,7,15,397.0,61.5,2.65,20.5,149.5,44.97,33.49
2016,9,11,7,30,479.0,73.0,2.5,21.0,200.0,54.17,41.65
2016,9,11,7,45,533.0,81.5,2.35,22.0,254.0,93.37,53.68
2016,9,11,8,0,587.0,90.0,2.2,23.0,308.0,138.78,83.03
2016,9,11,8,15,625.5,96.5,2.05,23.5,362.0,185.73,119.22
2016,9,11,8,30,664.0,103.0,1.9,24.0,416.0,236.7,160.99
2016,9,11,8,45,690.5,108.5,1.8,25.0,467.5,287.12,203.01
2016,9,11,9,0,717.0,114.0,1.7,26.0,519.0,339.75,246.1
2016,9,11,9,15,737.5,118.0,1.65,26.0,566.5,390.65,288.04
2016,9,11,9,30,758.0,122.0,1.6,26.0,614.0,445.36,331.63
2016,9,11,9,45,773.0,125.5,1.6,26.5,656.0,494.64,369.55
2016,9,11,10,0,788.0,129.0,1.6,27.0,698.0,543.91,406.26
2016,9,11,10,15,799.5,131.5,1.6,27.5,734.0,589.96,439.56
2016,9,11,10,30,811.0,134.0,1.6,28.0,770.0,635.19,471.3
2016,9,11,10,45,819.5,136.0,1.6,28.5,799.0,676.9,499.74
2016,9,11,11,0,828.0,138.0,1.6,29.0,828.0,717.12,526.43
2016,9,11,11,15,834.0,139.0,1.6,29.0,849.0,752.83,549.45
2016,9,11,11,30,840.0,140.0,1.6,29.0,870.0,786.03,570.57
2016,9,11,11,45,867.0,125.5,1.65,29.5,888.5,819.09,590.81
2016,9,11,12,0,894.0,111.0,1.7,30.0,907.0,850.43,609.79
2016,9,11,12,15,895.0,111.0,1.7,30.0,911.0,871.79,623.02
2016,9,11,12,30,896.0,111.0,1.7,30.0,915.0,890.11,634.45
2016,9,11,12,45,897.5,109.5,1.75,30.0,911.0,904.26,643.89
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,915.19,651.43
2016,9,11,13,15,896.0,107.5,1.8,30.0,893.5,919.8,654.57
2016,9,11,13,30,893.0,107.0,1.8,30.0,880.0,921.07,655.79
2016,9,11,13,45,890.0,105.0,1.85,30.0,859.0,917.43,654.62
2016,9,11,14,0,887.0,103.0,1.9,30.0,838.0,910.46,651.48
2016,9,11,14,15,880.0,101.5,1.9,30.0,809.0,897.14,643.9
2016,9,11,14,30,873.0,100.0,1.9,30.0,780.0,880.69,634.46
2016,9,11,14,45,854.0,103.0,1.95,30.0,741.5,855.68,620.02
2016,9,11,15,0,835.0,106.0,2.0,30.0,703.0,828.3,604.03
2016,9,11,15,15,821.0,103.5,2.0,30.0,660.5,801.61,588.02
2016,9,11,15,30,807.0,101.0,2.0,30.0,618.0,768.08,567.33
2016,9,11,15,45,790.0,96.5,2.05,30.0,570.0,728.0,542.4
2016,9,11,16,0,773.0,92.0,2.1,30.0,522.0,686.34,516.03
2016,9,11,16,15,747.0,88.0,2.0,29.5,470.0,637.58,484.33
2016,9,11,16,30,721.0,84.0,1.9,29.0,418.0,588.45,450.79
2016,9,11,16,45,687.5,78.5,1.85,29.0,363.5,535.14,412.03
2016,9,11,17,0,654.0,73.0,1.8,29.0,309.0,480.72,371.32
2016,9,11,17,15,601.0,66.5,1.65,28.0,254.0,415.95,322.4
2016,9,11,17,30,548.0,60.0,1.5,27.0,199.0,354.72,274.15
2016,9,11,17,45,466.5,50.5,1.35,26.5,147.5,281.36,214.24
2016,9,11,18,0,385.0,41.0,1.2,26.0,96.0,215.35,158.37
2016,9,11,18,15,245.5,27.0,1.2,25.5,56.0,132.63,83.68
2016,9,11,18,30,106.0,13.0,1.2,25.0,16.0,43.41,0.0
2016,9,11,18,45,53.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,114.0,16.0,0.6,21.0,20.0,15.73,0.0
2016,9,12,6,45,241.5,31.0,0.6,21.5,61.0,23.89,13.48
2016,9,12,7,0,369.0,46.0,0.6,22.0,102.0,34.96,24.19
2016,9,12,7,15,450.5,55.5,0.7,22.5,153.5,39.8,28.78
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,46.41,34.63
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,87.98,47.53
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,135.22,77.53
2016,9,12,8,15,668.5,86.5,1.25,25.5,368.5,183.46,114.4
2016,9,12,8,30,705.0,92.0,1.4,26.0,423.0,235.42,156.89
2016,9,12,8,45,728.5,97.5,1.55,27.0,474.0,287.16,200.06
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,343.67,246.32
2016,9,12,9,15,771.5,106.5,1.7,28.0,572.5,395.2,288.74
2016,9,12,9,30,791.0,110.0,1.7,28.0,620.0,447.62,330.76
2016,9,12,9,45,804.0,113.0,1.7,28.5,662.0,497.0,368.73
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,546.1,405.24
2016,9,12,10,15,827.5,118.0,1.7,29.0,740.0,592.29,439.43
2016,9,12,10,30,838.0,120.0,1.7,29.0,776.0,639.38,473.29
2016,9,12,10,45,846.0,121.5,1.75,29.5,804.5,680.77,501.85
2016,9,12,11,0,854.0,123.0,1.8,30.0,833.0,720.51,528.24
2016,9,12,11,15,859.0,124.5,1.85,30.0,853.5,756.16,551.54
2016,9,12,11,30,864.0,126.0,1.9,30.0,874.0,789.59,573.28
2016,9,12,11,45,711.5,231.0,1.95,30.5,853.0,794.96,574.27
2016,9,12,12,0,559.0,336.0,2.0,31.0,832.0,790.69,566.09
2016,9,12,12,15,491.5,357.5,2.0,31.0,795.5,770.11,551.27
2016,9,12,12,30,424.0,379.0,2.0,31.0,759.0,745.43,533.71
2016,9,12,12,45,644.0,254.0,2.05,31.0,826.5,827.09,594.81
2016,9,12,13,0,864.0,129.0,2.1,31.0,894.0,902.66,644.75
2016,9,12,13,15,860.5,128.0,2.1,31.0,880.0,906.21,646.63
2016,9,12,13,30,857.0,127.0,2.1,31.0,866.0,906.53,647.26
2016,9,12,13,45,847.0,128.0,2.15,31.0,843.0,899.82,644.02
2016,9,12,14,0,837.0,129.0,2.2,31.0,820.0,890.01,638.96
2016,9,12,14,15,828.5,127.5,2.2,31.0,790.5,880.61,633.84
2016,9,12,14,30,820.0,126.0,2.2,31.0,761.0,863.77,624.0
2016,9,12,14,45,805.0,125.0,2.2,31.0,724.0,839.02,609.11
2016,9,12,15,0,790.0,124.0,2.2,31.0,687.0,811.81,592.64
2016,9,12,15,15,774.0,121.0,2.2,30.5,644.0,779.35,573.78
2016,9,12,15,30,758.0,118.0,2.2,30.0,601.0,744.9,553.38
2016,9,12,15,45,733.5,115.5,2.2,30.0,552.5,705.29,528.09
2016,9,12,16,0,709.0,113.0,2.2,30.0,504.0,662.38,500.2
2016,9,12,16,15,680.0,107.5,2.1,29.5,452.0,612.26,466.33
2016,9,12,16,30,651.0,102.0,2.0,29.0,400.0,562.17,431.37
2016,9,12,16,45,608.0,96.5,1.9,29.0,346.0,503.71,388.38
2016,9,12,17,0,565.0,91.0,1.8,29.0,292.0,447.09,345.63
2016,9,12,17,15,507.5,81.5,1.65,28.5,238.5,380.49,294.57
2016,9,12,17,30,450.0,72.0,1.5,28.0,185.0,317.89,244.84
2016,9,12,17,45,358.0,60.0,1.35,27.5,135.0,240.88,182.58
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,175.18,127.88
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,102.31,61.01
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,22.78,0.0
2016,9,12,18,45,21.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.0,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,60.0,15.0,0.8,22.0,17.0,14.74,0.0
2016,9,13,6,45,179.5,32.5,0.9,22.5,56.0,25.17,14.27
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,37.87,26.48
2016,9,13,7,15,382.0,62.5,1.2,23.5,145.5,45.9,33.83
2016,9,13,7,30,465.0,75.0,1.4,24.0,196.0,54.08,41.02
2016,9,13,7,45,426.5,98.5,1.6,25.0,230.0,99.52,61.99
2016,9,13,8,0,388.0,122.0,1.8,26.0,264.0,140.82,91.93
2016,9,13,8,15,377.0,147.0,1.75,26.0,303.5,183.92,126.29
2016,9,13,8,30,366.0,172.0,1.7,26.0,343.0,230.18,164.21
2016,9,13,8,45,341.5,201.0,1.7,26.5,375.5,270.05,197.08
2016,9,13,9,0,317.0,230.0,1.7,27.0,408.0,307.25,227.02
2016,9,13,9,15,197.0,258.5,1.6,27.5,372.5,308.3,229.83
2016,9,13,9,30,77.0,287.0,1.5,28.0,337.0,296.44,221.28
2016,9,13,9,45,196.0,303.5,1.45,28.5,441.5,371.85,276.18
2016,9,13,10,0,315.0,320.0,1.4,29.0,546.0,458.93,338.35
2016,9,13,10,15,282.0,346.0,1.3,29.0,556.5,480.07,352.23
2016,9,13,10,30,249.0,372.0,1.2,29.0,567.0,498.05,363.74
2016,9,13,10,45,197.0,391.5,1.15,29.5,549.0,496.73,360.75
2016,9,13,11,0,145.0,411.0,1.1,30.0,531.0,488.49,352.88
2016,9,13,11,15,141.0,422.0,1.1,30.0,541.0,503.99,363.26
2016,9,13,11,30,137.0,433.0,1.1,30.0,551.0,518.95,373.03
2016,9,13,11,45,228.0,427.0,1.1,30.5,627.5,593.14,424.33
2016,9,13,12,0,319.0,421.0,1.1,31.0,704.0,672.22,477.11
2016,9,13,12,15,383.5,395.5,1.15,31.0,736.5,712.85,505.17
2016,9,13,12,30,448.0,370.0,1.2,31.0,769.0,756.42,535.29
2016,9,13,12,45,295.5,407.5,1.25,31.0,670.5,667.42,473.89
2016,9,13,13,0,143.0,445.0,1.3,31.0,572.0,572.36,407.67
2016,9,13,13,15,144.0,438.0,1.4,31.0,564.0,570.57,408.16
2016,9,13,13,30,145.0,431.0,1.5,31.0,556.0,568.11,407.47
2016,9,13,13,45,160.5,419.5,1.6,31.0,554.5,573.35,412.53
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,577.72,417.0
2016,9,13,14,15,502.5,261.5,1.75,31.0,654.0,729.64,530.28
2016,9,13,14,30,829.0,115.0,1.8,31.0,755.0,852.6,614.74
2016,9,13,14,45,699.5,170.5,1.9,31.0,692.5,797.28,579.41
2016,9,13,15,0,570.0,226.0,2.0,31.0,630.0,732.96,536.57
2016,9,13,15,15,448.5,247.5,2.05,30.5,553.0,645.81,477.48
2016,9,13,15,30,327.0,269.0,2.1,30.0,476.0,555.44,414.49
2016,9,13,15,45,238.5,256.5,2.2,30.0,401.0,458.66,345.62
2016,9,13,16,0,150.0,244.0,2.3,30.0,326.0,375.03,284.11
2016,9,13,16,15,85.5,205.0,2.25,29.5,250.5,275.44,210.07
2016,9,13,16,30,21.0,166.0,2.2,29.0,175.0,181.37,137.84
2016,9,13,16,45,15.5,144.5,2.2,29.0,151.0,155.75,118.43
2016,9,13,17,0,10.0,123.0,2.2,29.0,127.0,130.48,98.81
2016,9,13,17,15,5.0,101.0,2.0,28.5,103.0,105.26,79.06
2016,9,13,17,30,0.0,79.0,1.8,28.0,79.0,80.3,59.1
2016,9,13,17,45,0.0,57.0,1.65,27.5,57.0,57.7,40.69
2016,9,13,18,0,0.0,35.0,1.5,27.0,35.0,34.56,21.6
2016,9,13,18,15,0.0,19.5,1.5,26.5,19.5,18.83,6.45
2016,9,13,18,30,0.0,4.0,1.5,26.0,4.0,3.93,0.0
2016,9,13,18,45,0.0,2.0,1.5,26.0,2.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,13.76,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,24.39,13.41
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,37.12,25.69
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,45.18,33.05
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,52.58,39.56
2016,9,14,7,45,511.0,82.0,1.55,25.5,244.5,89.42,51.33
2016,9,14,8,0,570.0,90.0,1.6,26.0,298.0,133.43,78.59
2016,9,14,8,15,608.5,96.5,1.7,26.5,351.0,179.22,113.05
2016,9,14,8,30,647.0,103.0,1.8,27.0,404.0,229.04,153.28
2016,9,14,8,45,671.5,109.5,1.95,27.5,454.0,278.7,194.78
2016,9,14,9,0,696.0,116.0,2.1,28.0,504.0,330.36,237.63
2016,9,14,9,15,717.0,120.0,2.2,28.0,550.5,380.23,278.96
2016,9,14,9,30,738.0,124.0,2.3,28.0,597.0,431.21,320.3
2016,9,14,9,45,751.0,128.5,2.45,28.5,638.0,482.17,360.04
2016,9,14,10,0,764.0,133.0,2.6,29.0,679.0,530.11,396.58
2016,9,14,10,15,775.5,135.5,2.65,29.0,714.0,574.95,430.55
2016,9,14,10,30,787.0,138.0,2.7,29.0,749.0,619.02,463.22
2016,9,14,10,45,546.5,263.0,2.8,29.5,695.0,607.39,450.6
2016,9,14,11,0,306.0,388.0,2.9,30.0,641.0,578.4,424.69
2016,9,14,11,15,208.5,406.5,2.95,30.0,581.0,539.03,395.43
2016,9,14,11,30,111.0,425.0,3.0,30.0,521.0,491.64,359.86
2016,9,14,11,45,115.0,433.0,3.1,30.5,533.5,508.44,371.32
2016,9,14,12,0,119.0,441.0,3.2,31.0,546.0,525.59,382.68
2016,9,14,12,15,208.5,435.0,3.25,31.0,620.0,601.1,437.68
2016,9,14,12,30,298.0,429.0,3.3,31.0,694.0,681.81,495.1
2016,9,14,12,45,285.5,430.0,3.35,31.0,682.0,680.2,493.56
2016,9,14,13,0,273.0,431.0,3.4,31.0,670.0,677.2,491.6
2016,9,14,13,15,158.0,401.0,3.4,31.0,539.0,545.34,398.39
2016,9,14,13,30,43.0,371.0,3.4,31.0,408.0,409.47,299.75
2016,9,14,13,45,85.0,387.0,3.4,31.0,457.5,465.54,341.87
2016,9,14,14,0,127.0,403.0,3.4,31.0,507.0,528.39,387.52
2016,9,14,14,15,110.0,383.0,3.4,31.0,470.5,487.13,358.37
2016,9,14,14,30,93.0,363.0,3.4,31.0,434.0,452.34,333.95
2016,9,14,14,45,162.0,346.0,3.45,31.0,463.0,502.26,372.64
2016,9,14,15,0,231.0,329.0,3.5,31.0,492.0,541.49,403.21
2016,9,14,15,15,254.5,303.0,3.45,30.5,472.0,538.24,403.04
2016,9,14,15,30,278.0,277.0,3.4,30.0,452.0,524.47,395.66
2016,9,14,15,45,490.5,192.5,3.35,30.0,471.0,595.93,453.44
2016,9,14,16,0,703.0,108.0,3.3,30.0,490.0,646.94,494.91
2016,9,14,16,15,674.0,103.0,3.15,29.5,439.0,597.7,460.16
2016,9,14,16,30,645.0,98.0,3.0,29.0,388.0,548.54,425.02
2016,9,14,16,45,612.5,89.5,2.9,29.0,335.5,493.61,384.04
2016,9,14,17,0,580.0,81.0,2.8,29.0,283.0,439.74,342.69
2016,9,14,17,15,522.5,73.0,2.45,28.5,230.0,374.66,291.56
2016,9,14,17,30,465.0,65.0,2.1,28.0,177.0,313.61,241.98
2016,9,14,17,45,385.0,52.5,1.8,27.5,128.5,242.46,183.33
2016,9,14,18,0,305.0,40.0,1.5,27.0,80.0,178.72,129.12
2016,9,14,18,15,152.5,20.0,1.45,26.5,40.0,85.0,42.09
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.83,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,27.67,15.76
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,45.84,32.97
2016,9,15,7,15,219.5,79.0,1.4,24.5,127.0,62.19,47.47
2016,9,15,7,30,284.0,101.0,1.3,25.0,174.0,77.85,61.02
2016,9,15,7,45,334.0,118.5,1.2,25.5,225.0,113.0,75.97
2016,9,15,8,0,384.0,136.0,1.1,26.0,276.0,150.31,99.52
2016,9,15,8,15,424.0,149.5,1.1,26.5,327.0,192.41,130.33
2016,9,15,8,30,464.0,163.0,1.1,27.0,378.0,238.79,166.13
2016,9,15,8,45,498.0,172.5,1.1,27.5,427.5,284.19,201.99
2016,9,15,9,0,532.0,182.0,1.1,28.0,477.0,332.79,240.14
2016,9,15,9,15,555.5,190.0,1.2,28.5,522.5,379.01,276.42
2016,9,15,9,30,579.0,198.0,1.3,29.0,568.0,426.88,313.16
2016,9,15,9,45,594.0,206.0,1.45,29.5,608.0,471.85,347.22
2016,9,15,10,0,609.0,214.0,1.6,30.0,648.0,517.23,380.76
2016,9,15,10,15,454.5,286.5,1.7,30.0,619.5,523.24,384.56
2016,9,15,10,30,300.0,359.0,1.8,30.0,591.0,517.08,378.65
2016,9,15,10,45,150.5,253.0,1.95,30.5,370.0,338.77,250.96
2016,9,15,11,0,1.0,147.0,2.1,31.0,149.0,142.67,103.49
2016,9,15,11,15,21.0,258.0,2.15,31.0,276.5,262.81,193.47
2016,9,15,11,30,41.0,369.0,2.2,31.0,404.0,385.11,281.41
2016,9,15,11,45,49.0,386.0,2.3,31.0,428.5,410.8,299.29
2016,9,15,12,0,57.0,403.0,2.4,31.0,453.0,437.02,317.92
2016,9,15,12,15,158.5,420.5,2.45,31.0,560.5,544.63,395.83
2016,9,15,12,30,260.0,438.0,2.5,31.0,668.0,657.32,474.78
2016,9,15,12,45,455.5,347.0,2.55,31.5,747.5,748.74,540.77
2016,9,15,13,0,651.0,256.0,2.6,32.0,827.0,840.33,605.49
2016,9,15,13,15,646.5,254.0,2.6,32.0,813.5,842.06,606.25
2016,9,15,13,30,642.0,252.0,2.6,32.0,800.0,841.19,606.1
2016,9,15,13,45,433.5,325.5,2.6,32.0,691.5,731.17,528.42
2016,9,15,14,0,225.0,399.0,2.6,32.0,583.0,610.92,442.34
2016,9,15,14,15,145.0,372.5,2.6,32.0,489.5,513.85,374.74
2016,9,15,14,30,65.0,346.0,2.6,32.0,396.0,409.75,300.16
2016,9,15,14,45,348.5,271.0,2.65,32.0,517.0,588.43,436.12
2016,9,15,15,0,632.0,196.0,2.7,32.0,638.0,751.88,554.78
2016,9,15,15,15,613.0,190.0,2.7,31.5,596.5,717.6,532.12
2016,9,15,15,30,594.0,184.0,2.7,31.0,555.0,681.89,509.56
2016,9,15,15,45,573.5,174.5,2.75,31.0,509.0,637.15,479.64
2016,9,15,16,0,553.0,165.0,2.8,31.0,463.0,594.93,450.88
2016,9,15,16,15,520.5,155.5,2.65,30.5,413.0,544.02,415.32
2016,9,15,16,30,488.0,146.0,2.5,30.0,363.0,493.91,379.55
2016,9,15,16,45,455.0,131.5,2.45,30.0,312.5,438.99,338.95
2016,9,15,17,0,422.0,117.0,2.4,30.0,262.0,385.59,298.37
2016,9,15,17,15,365.0,102.0,2.1,29.0,210.5,320.95,248.58
2016,9,15,17,30,308.0,87.0,1.8,28.0,159.0,260.87,200.76
2016,9,15,17,45,240.5,66.5,1.55,27.5,113.5,188.43,141.91
2016,9,15,18,0,173.0,46.0,1.3,27.0,68.0,129.03,92.2
2016,9,15,18,15,86.5,23.0,1.25,26.5,34.0,61.31,24.83
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.5,52.0,22.84,11.84
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,35.63,24.38
2016,9,16,7,15,375.5,59.5,0.9,24.5,139.5,43.76,31.82
2016,9,16,7,30,458.0,72.0,0.7,25.0,189.0,51.13,38.32
2016,9,16,7,45,514.5,80.5,0.5,26.0,242.0,86.28,49.2
2016,9,16,8,0,571.0,89.0,0.3,27.0,295.0,130.44,75.66
2016,9,16,8,15,610.0,96.0,0.4,27.5,348.5,176.67,109.66
2016,9,16,8,30,649.0,103.0,0.5,28.0,402.0,226.97,149.44
2016,9,16,8,45,675.0,109.0,0.6,28.5,452.5,276.62,190.07
2016,9,16,9,0,701.0,115.0,0.7,29.0,503.0,328.43,232.11
2016,9,16,9,15,722.0,119.0,0.7,29.0,549.5,378.45,272.34
2016,9,16,9,30,743.0,123.0,0.7,29.0,596.0,432.42,314.31
2016,9,16,9,45,758.0,126.5,0.7,29.5,637.5,480.72,350.45
2016,9,16,10,0,773.0,130.0,0.7,30.0,679.0,529.03,385.39
2016,9,16,10,15,397.0,205.5,0.7,30.5,488.0,416.2,305.02
2016,9,16,10,30,21.0,281.0,0.7,31.0,297.0,280.75,203.78
2016,9,16,10,45,415.5,211.0,0.7,31.5,551.0,470.89,345.43
2016,9,16,11,0,810.0,141.0,0.7,32.0,805.0,698.5,501.18
2016,9,16,11,15,815.5,142.5,0.7,32.0,825.5,733.44,521.28
2016,9,16,11,30,821.0,144.0,0.7,32.0,846.0,766.32,541.39
2016,9,16,11,45,840.0,134.5,0.75,32.5,861.5,796.17,559.1
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,824.62,575.87
2016,9,16,12,15,532.5,285.0,0.85,33.0,752.0,729.63,512.18
2016,9,16,12,30,206.0,445.0,0.9,33.0,627.0,614.81,430.3
2016,9,16,12,45,532.0,285.0,1.0,33.0,750.0,752.9,531.52
2016,9,16,13,0,858.0,125.0,1.1,33.0,873.0,883.94,617.69
2016,9,16,13,15,854.5,124.5,1.15,33.0,859.5,887.65,619.49
2016,9,16,13,30,851.0,124.0,1.2,33.0,846.0,888.15,620.92
2016,9,16,13,45,847.0,121.5,1.25,33.0,824.5,882.96,618.96
2016,9,16,14,0,843.0,119.0,1.3,33.0,803.0,874.58,615.17
2016,9,16,14,15,834.5,117.5,1.4,33.0,773.5,860.18,608.31
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,847.34,602.46
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,822.57,588.91
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,795.4,573.74
2016,9,16,15,15,778.5,113.0,1.75,33.0,626.0,763.16,554.62
2016,9,16,15,30,763.0,110.0,1.8,33.0,583.0,728.92,533.98
2016,9,16,15,45,743.0,105.5,1.85,33.0,535.5,687.86,508.44
2016,9,16,16,0,723.0,101.0,1.9,33.0,488.0,647.9,483.27
2016,9,16,16,15,694.5,96.0,1.85,32.5,436.0,598.4,450.39
2016,9,16,16,30,666.0,91.0,1.8,32.0,384.0,548.91,416.29
2016,9,16,16,45,626.5,84.5,1.75,31.5,330.5,491.35,375.2
2016,9,16,17,0,587.0,78.0,1.7,31.0,277.0,435.42,333.86
2016,9,16,17,15,527.5,70.0,1.55,30.5,223.5,369.41,283.08
2016,9,16,17,30,468.0,62.0,1.4,30.0,170.0,307.66,233.76
2016,9,16,17,45,380.5,50.0,1.25,29.5,121.5,234.41,174.29
2016,9,16,18,0,293.0,38.0,1.1,29.0,73.0,169.36,119.41
2016,9,16,18,15,146.5,19.0,1.1,28.5,36.5,79.12,25.01
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,11.8,0.0
2016,9,17,6,45,212.5,27.5,1.7,23.5,53.0,21.24,10.4
2016,9,17,7,0,339.0,43.0,2.0,24.0,91.0,32.82,21.97
2016,9,17,7,15,422.5,53.5,1.85,24.5,141.5,38.7,27.48
2016,9,17,7,30,506.0,64.0,1.7,25.0,192.0,44.22,32.4
2016,9,17,7,45,557.5,72.0,1.55,26.0,245.5,80.1,43.38
2016,9,17,8,0,609.0,80.0,1.4,27.0,299.0,125.67,70.76
2016,9,17,8,15,646.5,85.5,1.15,27.5,352.0,172.46,105.4
2016,9,17,8,30,684.0,91.0,0.9,28.0,405.0,223.09,145.73
2016,9,17,8,45,707.5,97.0,0.65,29.0,455.5,273.86,186.79
2016,9,17,9,0,731.0,103.0,0.4,30.0,506.0,329.48,230.21
2016,9,17,9,15,751.0,106.5,0.45,30.5,553.0,379.86,270.12
2016,9,17,9,30,771.0,110.0,0.5,31.0,600.0,431.19,309.6
2016,9,17,9,45,780.5,115.5,0.55,31.5,640.5,479.95,346.1
2016,9,17,10,0,790.0,121.0,0.6,32.0,681.0,528.14,381.0
2016,9,17,10,15,801.5,123.5,0.7,32.0,716.0,573.93,414.54
2016,9,17,10,30,813.0,126.0,0.8,32.0,751.0,618.87,446.79
2016,9,17,10,45,817.0,130.0,0.9,32.5,778.0,659.2,474.33
2016,9,17,11,0,821.0,134.0,1.0,33.0,805.0,697.69,500.08
2016,9,17,11,15,557.5,271.5,1.05,33.0,732.0,664.75,473.39
2016,9,17,11,30,294.0,409.0,1.1,33.0,659.0,614.27,434.45
2016,9,17,11,45,217.0,424.5,1.15,33.0,610.5,580.01,410.84
2016,9,17,12,0,140.0,440.0,1.2,33.0,562.0,540.92,383.33
2016,9,17,12,15,232.5,428.0,1.2,33.0,632.0,612.84,433.95
2016,9,17,12,30,325.0,416.0,1.2,33.0,702.0,689.88,486.04
2016,9,17,12,45,578.0,278.5,1.3,33.0,782.5,785.31,555.55
2016,9,17,13,0,831.0,141.0,1.4,33.0,863.0,877.11,617.07
2016,9,17,13,15,827.5,140.0,1.45,33.0,849.5,880.59,619.2
2016,9,17,13,30,824.0,139.0,1.5,33.0,836.0,880.91,620.43
2016,9,17,13,45,557.0,260.5,1.55,33.5,726.0,771.38,547.8
2016,9,17,14,0,290.0,382.0,1.6,34.0,616.0,655.92,465.41
2016,9,17,14,15,542.0,257.0,1.6,33.5,674.0,752.92,539.35
2016,9,17,14,30,794.0,132.0,1.6,33.0,732.0,834.15,596.32
2016,9,17,14,45,407.5,192.5,1.65,33.0,500.0,560.2,411.1
2016,9,17,15,0,21.0,253.0,1.7,33.0,268.0,268.56,196.2
2016,9,17,15,15,364.5,192.5,1.7,33.0,418.0,512.45,382.4
2016,9,17,15,30,708.0,132.0,1.7,33.0,568.0,710.11,522.95
2016,9,17,15,45,685.0,126.5,1.75,33.0,520.0,667.51,494.19
2016,9,17,16,0,662.0,121.0,1.8,33.0,472.0,624.01,465.47
2016,9,17,16,15,630.5,115.0,1.75,32.5,421.0,573.56,431.46
2016,9,17,16,30,599.0,109.0,1.7,32.0,370.0,523.44,396.75
2016,9,17,16,45,557.0,100.5,1.65,32.0,317.0,464.88,354.09
2016,9,17,17,0,515.0,92.0,1.6,32.0,264.0,408.23,311.58
2016,9,17,17,15,453.5,81.5,1.45,31.0,211.5,339.4,259.44
2016,9,17,17,30,392.0,71.0,1.3,30.0,159.0,278.61,211.44
2016,9,17,17,45,302.5,56.0,1.2,29.5,112.0,206.13,152.86
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,142.71,99.73
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,67.49,11.2
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,10.81,0.0
2016,9,18,6,45,139.5,30.5,1.8,24.5,48.0,23.77,11.97
2016,9,18,7,0,242.0,50.0,2.0,25.0,84.0,38.22,26.34
2016,9,18,7,15,325.0,64.5,2.0,25.0,132.5,47.86,35.18
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,56.97,43.28
2016,9,18,7,45,465.5,89.0,2.0,25.5,233.5,89.41,54.05
2016,9,18,8,0,523.0,99.0,2.0,26.0,286.0,131.96,79.75
2016,9,18,8,15,564.0,107.0,2.0,26.5,338.5,176.44,112.53
2016,9,18,8,30,605.0,115.0,2.0,27.0,391.0,225.32,151.42
2016,9,18,8,45,633.5,121.0,2.0,27.5,441.0,273.13,190.92
2016,9,18,9,0,662.0,127.0,2.0,28.0,491.0,323.43,232.25
2016,9,18,9,15,684.0,132.0,1.9,28.5,537.5,372.61,271.98
2016,9,18,9,30,706.0,137.0,1.8,29.0,584.0,423.07,311.52
2016,9,18,9,45,720.0,142.0,1.75,29.5,624.5,470.71,347.94
2016,9,18,10,0,734.0,147.0,1.7,30.0,665.0,518.35,383.15
2016,9,18,10,15,746.0,150.0,1.6,30.0,699.5,562.8,415.59
2016,9,18,10,30,758.0,153.0,1.5,30.0,734.0,608.43,447.8
2016,9,18,10,45,766.0,155.5,1.4,30.5,761.5,647.88,473.94
2016,9,18,11,0,774.0,158.0,1.3,31.0,789.0,685.93,498.28
2016,9,18,11,15,780.0,159.5,1.15,31.0,809.0,719.99,519.75
2016,9,18,11,30,786.0,161.0,1.0,31.0,829.0,752.14,538.69
2016,9,18,11,45,622.5,258.0,0.85,31.5,791.5,740.72,524.67
2016,9,18,12,0,459.0,355.0,0.7,32.0,754.0,719.69,503.99
2016,9,18,12,15,409.5,379.0,0.6,32.0,736.0,713.72,497.96
2016,9,18,12,30,360.0,403.0,0.5,32.0,718.0,706.01,490.54
2016,9,18,12,45,611.5,261.0,0.4,32.0,791.5,795.55,552.94
2016,9,18,13,0,863.0,119.0,0.3,32.0,865.0,877.35,602.29
2016,9,18,13,15,859.5,118.0,0.35,32.0,851.5,880.39,604.2
2016,9,18,13,30,856.0,117.0,0.4,32.0,838.0,880.2,605.45
2016,9,18,13,45,852.0,115.0,0.45,32.0,816.5,875.32,604.03
2016,9,18,14,0,848.0,113.0,0.5,32.0,795.0,867.24,600.84
2016,9,18,14,15,685.5,189.5,0.55,32.0,727.5,808.19,566.19
2016,9,18,14,30,523.0,266.0,0.6,32.0,660.0,740.25,521.88
2016,9,18,14,45,442.0,279.0,0.7,32.0,600.5,679.89,484.2
2016,9,18,15,0,361.0,292.0,0.8,32.0,541.0,613.68,441.48
2016,9,18,15,15,406.5,258.5,0.85,32.0,521.5,607.98,441.16
2016,9,18,15,30,452.0,225.0,0.9,32.0,502.0,606.53,442.81
2016,9,18,15,45,381.0,219.5,0.95,32.0,439.5,528.09,389.53
2016,9,18,16,0,310.0,214.0,1.0,32.0,377.0,461.37,343.37
2016,9,18,16,15,487.5,151.5,1.0,31.5,376.0,511.01,383.83
2016,9,18,16,30,665.0,89.0,1.0,31.0,375.0,540.52,408.19
2016,9,18,16,45,625.0,82.5,1.0,31.0,321.5,482.94,366.24
2016,9,18,17,0,585.0,76.0,1.0,31.0,268.0,427.06,324.8
2016,9,18,17,15,523.5,67.5,0.95,30.5,215.0,359.99,273.83
2016,9,18,17,30,462.0,59.0,0.9,30.0,162.0,297.43,224.29
2016,9,18,17,45,367.5,47.5,0.85,29.5,114.0,222.91,164.2
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,157.16,108.47
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,72.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,53.0,12.0,1.9,24.0,13.0,11.8,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,21.33,9.89
2016,9,19,7,0,328.0,43.0,2.5,25.0,88.0,33.13,22.06
2016,9,19,7,15,417.0,53.0,2.55,25.5,138.5,38.54,27.18
2016,9,19,7,30,506.0,63.0,2.6,26.0,189.0,43.65,31.74
2016,9,19,7,45,568.5,69.5,2.65,27.0,244.0,76.25,40.64
2016,9,19,8,0,631.0,76.0,2.7,28.0,299.0,122.14,67.13
2016,9,19,8,15,668.5,81.0,2.6,28.5,353.0,169.61,102.15
2016,9,19,8,30,706.0,86.0,2.5,29.0,407.0,220.86,143.39
2016,9,19,8,45,733.0,90.0,2.45,30.0,458.5,274.88,187.9
2016,9,19,9,0,760.0,94.0,2.4,31.0,510.0,327.86,231.28
2016,9,19,9,15,779.5,97.5,2.25,31.0,557.0,379.44,273.73
2016,9,19,9,30,799.0,101.0,2.1,31.0,604.0,431.84,315.62
2016,9,19,9,45,813.5,103.5,2.0,31.5,646.0,481.5,353.7
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,530.94,390.25
2016,9,19,10,15,838.5,108.0,1.85,32.5,723.0,579.6,425.08
2016,9,19,10,30,849.0,110.0,1.8,33.0,758.0,624.38,456.16
2016,9,19,10,45,857.5,111.0,1.8,33.5,786.0,665.61,484.19
2016,9,19,11,0,866.0,112.0,1.8,34.0,814.0,705.14,510.26
2016,9,19,11,15,870.5,113.0,1.9,34.0,834.0,739.88,533.06
