Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,772.27,554.3
2016,9,19,11,45,880.5,113.0,2.1,34.0,866.5,801.05,573.17
2016,9,19,12,0,886.0,112.0,2.2,34.0,879.0,827.21,590.39
2016,9,19,12,15,886.5,112.0,2.25,34.0,882.0,847.44,603.47
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,864.62,614.7
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.0,876.88,622.02
2016,9,19,13,0,885.0,111.0,2.5,35.0,873.0,885.9,627.39
2016,9,19,13,15,881.5,110.0,2.55,35.0,859.0,888.94,629.99
2016,9,19,13,30,878.0,109.0,2.6,35.0,845.0,888.66,630.65
2016,9,19,13,45,872.5,108.0,2.7,35.0,822.5,883.33,628.58
2016,9,19,14,0,867.0,107.0,2.8,35.0,800.0,874.76,624.55
2016,9,19,14,15,858.5,105.5,2.85,35.0,769.5,859.88,616.2
2016,9,19,14,30,850.0,104.0,2.9,35.0,739.0,842.0,606.0
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.0,817.76,591.65
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,790.93,575.58
2016,9,19,15,15,810.5,97.5,3.0,34.5,621.5,762.78,559.46
2016,9,19,15,30,795.0,95.0,3.0,34.0,578.0,728.17,538.79
2016,9,19,15,45,773.5,91.5,3.0,34.0,529.0,686.17,511.68
2016,9,19,16,0,752.0,88.0,3.0,34.0,480.0,642.96,483.4
2016,9,19,16,15,723.0,84.0,2.85,33.5,428.0,593.23,449.72
2016,9,19,16,30,694.0,80.0,2.7,33.0,376.0,545.65,415.96
2016,9,19,16,45,653.0,74.5,2.55,32.5,322.0,487.58,373.53
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,431.29,331.01
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,364.19,279.26
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,301.67,228.99
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,225.27,166.33
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,158.46,108.38
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,72.42,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,10.81,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,20.41,8.98
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,31.35,20.64
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,36.88,25.88
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,42.08,30.55
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,73.68,38.52
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,119.87,64.74
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,168.47,100.5
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,223.77,144.86
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,275.56,187.53
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,329.58,231.48
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,381.71,273.93
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,434.54,315.71
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,487.93,356.56
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,537.45,393.46
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,584.17,428.16
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,629.72,461.22
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,671.16,490.07
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,710.74,516.79
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,746.34,539.56
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,779.58,560.65
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,807.48,577.39
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,832.55,592.29
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,853.36,605.26
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,871.08,616.35
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,883.07,622.62
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,891.76,626.94
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,895.31,629.45
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,895.51,630.03
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,889.58,627.39
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,880.37,622.82
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,865.35,613.79
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,847.28,602.97
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,822.12,588.09
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,790.81,569.23
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,756.55,549.49
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,720.35,528.19
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,677.84,501.22
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,636.67,474.62
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,585.67,439.94
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,534.9,404.49
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,475.29,360.74
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,417.72,317.2
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,350.04,265.67
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,287.1,215.73
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,209.86,153.58
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,142.72,95.81
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,64.17,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.88,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,24.1,11.23
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,39.29,27.25
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,51.36,38.16
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,62.76,48.17
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,91.38,57.41
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,134.21,82.29
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,179.06,122.27
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,206.87,149.86
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,252.08,178.66
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,327.5,232.93
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,376.65,272.14
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,427.26,311.6
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,476.03,348.76
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,526.19,385.94
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,574.12,421.24
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,618.76,453.54
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,660.78,482.65
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,702.1,510.66
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,737.13,535.08
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,770.07,556.84
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,800.49,575.78
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,829.53,593.75
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,850.0,607.39
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,867.45,619.25
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,880.38,627.04
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,890.13,632.91
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,893.15,635.51
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,892.86,636.18
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,748.34,539.68
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,588.38,424.13
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,731.46,532.09
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,850.38,614.69
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,826.48,599.54
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,799.88,583.66
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,766.8,564.25
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,731.64,543.22
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,690.22,516.49
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,647.48,488.49
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,598.64,454.89
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,547.64,418.75
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,488.84,375.68
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,431.74,332.35
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,363.58,279.17
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,300.05,227.56
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,221.97,163.51
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,153.77,102.23
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,58.02,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,20.24,8.22
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,32.78,21.98
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,40.89,29.53
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,47.68,35.64
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,78.46,45.14
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,124.49,71.83
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,170.89,105.36
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,221.4,145.29
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,272.07,187.0
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,324.63,229.94
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,375.52,271.38
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,427.46,312.61
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,479.08,352.61
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,527.62,389.38
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,572.97,423.45
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,617.46,456.13
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,657.93,484.32
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,696.66,510.66
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,730.73,534.45
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,762.66,555.49
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,788.79,571.73
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,811.96,586.03
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,714.25,515.98
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,599.14,430.49
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,733.35,531.31
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,863.72,622.48
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,866.03,623.66
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,865.27,623.95
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,624.75,457.53
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,365.98,265.88
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,602.11,445.6
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,810.9,594.78
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,778.87,573.14
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,745.34,551.89
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,507.19,381.31
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,263.54,196.68
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,433.79,331.4
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,578.49,441.31
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,380.66,292.87
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,196.75,149.53
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,287.72,223.45
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,355.11,275.96
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,288.28,222.52
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,226.91,172.47
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,149.38,109.38
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,86.64,54.98
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,31.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,17.37,5.75
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,34.47,23.11
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,43.89,31.77
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,52.8,39.67
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,75.98,44.2
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,117.77,66.62
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,138.99,94.0
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,143.75,109.19
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,202.2,151.67
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,270.36,201.99
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,251.86,189.67
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,231.58,174.85
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,330.74,249.25
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,449.46,337.09
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,518.19,390.57
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,610.61,461.61
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,651.44,490.97
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,690.56,518.68
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,668.74,498.18
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,631.17,465.79
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,715.7,530.74
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,805.83,594.31
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,739.31,544.79
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,656.77,480.25
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,535.25,392.63
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,408.05,298.65
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,495.96,364.07
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,580.11,425.07
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,724.39,535.48
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,850.59,625.76
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,835.33,615.59
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,817.18,604.4
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,792.3,588.87
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,764.95,571.62
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,731.64,550.95
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,696.47,528.76
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,622.11,475.95
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,546.24,419.8
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,533.6,412.93
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,511.12,397.87
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,451.75,352.14
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,394.58,306.94
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,326.29,252.21
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,263.2,199.95
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,185.46,135.62
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,120.14,74.65
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,43.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,17.41,5.3
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,34.55,23.12
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,43.97,31.89
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,52.89,39.91
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,77.94,47.12
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,119.92,70.71
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,144.41,99.67
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,145.8,111.21
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,200.99,151.52
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,265.26,199.24
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,216.67,163.46
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,161.93,121.66
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,202.97,152.67
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,244.94,183.81
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,400.15,304.25
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,599.63,453.91
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,448.31,339.37
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,271.61,201.29
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,357.48,265.45
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,447.6,330.86
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,546.41,404.0
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,652.1,480.42
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,484.23,358.99
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,304.49,224.93
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,536.07,399.82
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,768.84,564.88
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,816.35,601.25
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,856.33,629.01
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,849.19,624.59
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,838.99,618.53
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,716.99,534.1
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,593.03,441.8
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,671.46,504.75
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,735.65,555.22
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,700.74,532.5
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,664.37,508.33
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,519.77,400.35
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,377.0,290.74
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,428.43,334.11
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,466.92,365.79
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,405.61,317.92
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,347.66,271.88
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,279.74,217.36
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,217.75,166.2
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,141.28,103.24
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,78.68,45.81
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,28.89,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,13.51,2.43
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,27.04,16.93
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,44.74,32.67
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,62.0,47.89
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,81.51,61.45
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,101.43,77.43
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,123.68,94.87
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,146.76,112.74
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,201.96,152.98
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,266.9,201.18
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,303.12,229.26
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,340.44,257.91
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,389.88,294.79
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,449.05,338.58
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,451.36,339.87
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,448.5,336.78
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,549.03,415.21
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,672.73,508.47
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,644.28,482.62
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,599.59,445.2
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,618.31,457.75
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,636.23,469.23
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,626.29,461.23
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,611.46,450.02
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,620.47,456.86
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,632.89,465.88
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,492.65,365.31
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,348.67,259.2
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,451.53,336.86
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,548.67,407.42
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,457.42,341.48
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,359.22,269.81
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,213.57,161.58
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,69.66,49.85
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,115.71,86.67
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,163.5,124.51
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,90.47,67.22
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,20.28,10.89
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,17.86,9.02
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,15.44,7.1
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,13.02,5.13
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,10.61,3.14
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,8.19,1.13
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,5.78,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,3.37,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.49,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,7.23,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,14.46,6.59
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,24.12,15.34
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,33.79,24.05
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,44.43,31.71
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,55.08,40.59
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,64.76,48.54
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,74.46,56.4
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,102.11,78.91
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,129.62,101.02
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,143.65,111.98
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,157.77,122.97
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,145.02,112.19
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,131.87,101.21
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,134.87,103.4
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,137.87,105.58
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,196.17,151.32
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,255.04,196.6
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,263.57,202.88
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,272.11,209.3
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,292.66,224.55
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,313.46,239.86
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,270.39,206.87
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,226.67,173.27
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,227.12,173.72
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,227.54,174.1
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,262.84,201.47
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,298.55,228.92
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,250.62,192.26
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,202.51,155.22
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,218.49,168.01
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,234.67,180.89
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,248.25,191.96
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,261.92,203.16
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,269.49,209.75
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,269.66,210.66
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,204.91,159.96
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,148.98,115.49
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,131.65,102.24
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,114.29,88.67
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,95.8,73.77
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,77.22,58.54
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,59.06,43.49
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,40.73,28.02
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,26.07,15.37
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,11.57,1.22
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,5.9,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,18.81,4.3
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,36.27,25.15
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,55.35,42.69
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,73.79,59.39
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,96.54,72.7
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,127.11,94.2
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,132.64,101.18
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,126.86,99.37
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,143.73,112.43
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,160.91,125.57
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,206.84,161.03
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,258.85,200.81
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,280.19,216.51
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,301.74,232.25
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,329.62,253.06
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,358.07,274.09
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,456.74,348.77
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,566.22,429.1
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,584.29,441.01
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,600.71,452.09
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,546.09,410.66
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,484.27,363.67
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,534.85,401.67
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,585.43,438.68
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,574.3,430.23
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,562.03,421.37
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,540.01,405.59
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,517.08,389.16
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,482.68,364.6
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,453.31,343.5
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,556.17,423.05
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,641.21,487.46
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,616.54,470.39
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,590.26,452.84
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,536.82,414.73
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,484.52,376.95
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,373.14,292.35
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,268.2,210.41
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,239.17,188.47
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,210.09,165.87
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,300.49,240.16
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,367.26,291.21
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,298.05,233.9
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,233.28,179.31
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,160.88,117.73
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,93.19,39.88
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,34.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,13.15,0.59
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,26.76,16.97
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,32.6,22.73
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,38.09,27.81
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,59.52,32.55
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,105.29,56.41
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,153.66,91.31
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,208.82,136.09
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,259.65,179.21
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,312.71,224.07
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,364.48,267.71
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,416.97,310.58
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,470.31,352.72
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,519.86,390.68
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,565.88,424.81
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,610.66,456.87
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,651.46,485.13
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,690.39,511.24
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,725.5,534.59
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,758.2,555.62
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,786.46,573.02
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,812.03,588.64
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,832.02,601.25
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,848.84,611.92
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,860.67,620.08
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,869.15,626.27
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,872.56,628.77
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,872.57,629.27
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,865.93,624.42
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,855.94,617.62
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,841.24,609.16
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,823.46,598.81
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,799.33,584.37
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,772.42,568.11
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,739.27,548.24
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,704.02,526.76
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,667.0,503.19
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,624.53,475.35
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,574.61,440.31
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,524.63,404.15
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,465.97,359.84
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,409.01,315.14
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,342.19,262.2
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,278.53,209.41
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,198.17,141.47
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,122.88,39.84
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,46.95,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,12.33,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,25.01,15.58
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,30.52,21.08
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,35.71,25.93
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,56.29,29.89
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,106.88,56.65
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,156.95,92.97
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,210.68,137.37
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,263.19,183.04
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,317.73,230.64
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,375.14,280.29
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,429.21,326.18
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,480.35,368.67
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,531.06,409.56
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,578.37,446.69
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,624.32,481.72
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,666.65,513.19
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,706.98,542.44
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,743.36,567.93
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,777.2,591.21
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,805.16,609.28
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,830.02,625.13
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,850.89,639.29
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,868.51,651.37
