Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,881.14,660.07
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,890.33,666.58
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,892.91,668.49
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,891.97,668.17
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,886.16,663.61
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,876.91,656.87
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,861.79,648.62
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,843.46,638.24
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,818.35,621.94
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,790.56,603.8
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,756.58,582.2
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,724.54,561.83
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,681.27,532.13
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,636.63,500.74
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,584.62,462.03
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,532.62,422.27
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,471.56,374.4
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,415.08,328.33
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,343.62,269.53
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,277.83,213.06
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,193.85,140.34
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,114.63,21.18
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,43.91,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,12.41,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,25.16,15.81
2016,9,30,7,15,497.5,42.0,2.2,14.5,131.5,30.22,21.01
2016,9,30,7,30,593.0,51.0,2.2,15.0,184.0,35.01,25.56
2016,9,30,7,45,650.0,57.5,2.25,15.5,240.0,55.15,29.81
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,106.92,57.07
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,156.88,93.05
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,210.5,137.14
2016,9,30,8,45,806.5,76.5,1.7,18.0,459.5,263.74,183.03
2016,9,30,9,0,832.0,80.0,1.5,19.0,512.0,318.8,230.23
2016,9,30,9,15,850.5,83.0,1.5,19.5,560.0,372.47,276.3
2016,9,30,9,30,869.0,86.0,1.5,20.0,608.0,430.11,324.01
2016,9,30,9,45,881.5,88.5,1.5,20.5,650.0,481.1,365.35
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,531.44,404.8
2016,9,30,10,15,904.0,92.5,1.45,21.0,727.0,578.62,441.2
2016,9,30,10,30,914.0,94.0,1.4,21.0,762.0,624.43,475.5
2016,9,30,10,45,920.0,95.5,1.35,21.5,789.5,666.17,504.93
2016,9,30,11,0,926.0,97.0,1.3,22.0,817.0,705.8,531.97
2016,9,30,11,15,930.0,98.0,1.25,22.0,836.5,741.28,555.41
2016,9,30,11,30,934.0,99.0,1.2,22.0,856.0,774.17,576.26
2016,9,30,11,45,938.0,98.0,1.15,22.5,867.0,802.37,592.64
2016,9,30,12,0,942.0,97.0,1.1,23.0,878.0,827.65,606.95
2016,9,30,12,15,942.5,97.0,1.1,23.0,880.0,848.08,619.88
2016,9,30,12,30,943.0,97.0,1.1,23.0,882.0,865.23,630.79
2016,9,30,12,45,941.5,96.5,1.15,23.5,875.0,876.87,637.76
2016,9,30,13,0,940.0,96.0,1.2,24.0,868.0,885.05,642.66
2016,9,30,13,15,936.5,95.5,1.2,24.0,852.0,888.06,644.92
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,887.56,645.11
2016,9,30,13,45,927.5,93.5,1.3,24.0,812.0,880.84,642.88
2016,9,30,14,0,922.0,92.0,1.4,24.0,788.0,870.7,638.51
2016,9,30,14,15,914.0,90.5,1.45,24.0,756.0,855.13,630.02
2016,9,30,14,30,906.0,89.0,1.5,24.0,724.0,836.38,619.5
2016,9,30,14,45,894.5,87.0,1.55,24.5,685.0,811.24,603.55
2016,9,30,15,0,883.0,85.0,1.6,25.0,646.0,783.34,585.75
2016,9,30,15,15,867.0,82.5,1.6,24.5,600.5,748.92,565.18
2016,9,30,15,30,851.0,80.0,1.6,24.0,555.0,712.39,542.9
2016,9,30,15,45,830.0,76.5,1.6,24.0,505.0,673.38,517.49
2016,9,30,16,0,809.0,73.0,1.6,24.0,455.0,629.04,487.43
2016,9,30,16,15,778.0,69.5,1.5,23.5,400.5,577.42,450.4
2016,9,30,16,30,747.0,66.0,1.4,23.0,346.0,525.86,412.25
2016,9,30,16,45,702.5,60.5,1.3,23.0,290.5,465.05,365.03
2016,9,30,17,0,658.0,55.0,1.2,23.0,235.0,406.2,317.62
2016,9,30,17,15,585.0,48.0,1.1,22.0,180.0,337.82,262.11
2016,9,30,17,30,512.0,41.0,1.0,21.0,125.0,272.84,207.01
2016,9,30,17,45,382.5,29.5,0.95,20.5,78.5,188.85,134.34
2016,9,30,18,0,253.0,18.0,0.9,20.0,32.0,108.85,0.0
2016,9,30,18,15,126.5,9.0,0.9,19.5,16.0,41.77,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,16.5,7.0,6.75,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,13.5,5.76
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,22.67,14.21
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,31.85,22.51
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,42.01,29.81
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,52.17,38.23
2016,10,1,8,15,0.0,69.0,0.5,19.5,69.0,66.7,50.08
2016,10,1,8,30,0.0,84.0,0.5,20.0,84.0,80.96,61.47
2016,10,1,8,45,36.0,152.0,0.5,20.5,171.0,148.46,114.19
2016,10,1,9,0,72.0,220.0,0.5,21.0,258.0,220.3,168.8
2016,10,1,9,15,73.5,241.0,0.65,21.5,282.5,244.99,187.27
2016,10,1,9,30,75.0,262.0,0.8,22.0,307.0,269.84,205.89
2016,10,1,9,45,72.0,280.5,0.95,22.5,326.0,290.65,221.24
2016,10,1,10,0,69.0,299.0,1.1,23.0,345.0,311.14,236.14
2016,10,1,10,15,79.0,320.0,1.1,23.5,375.5,340.59,257.22
2016,10,1,10,30,89.0,341.0,1.1,24.0,406.0,370.91,278.62
2016,10,1,10,45,100.5,358.5,1.1,24.5,434.5,399.8,298.76
2016,10,1,11,0,112.0,376.0,1.1,25.0,463.0,429.48,319.22
2016,10,1,11,15,502.5,241.0,1.05,25.0,645.0,577.78,431.85
2016,10,1,11,30,893.0,106.0,1.0,25.0,827.0,748.55,552.24
2016,10,1,11,45,731.5,201.5,1.0,25.0,797.0,745.8,546.58
2016,10,1,12,0,570.0,297.0,1.0,25.0,767.0,732.95,534.06
2016,10,1,12,15,312.0,335.0,0.95,25.0,592.5,578.26,424.74
2016,10,1,12,30,54.0,373.0,0.9,25.0,418.0,409.61,301.3
2016,10,1,12,45,178.5,380.5,0.9,25.5,527.0,525.7,386.93
2016,10,1,13,0,303.0,388.0,0.9,26.0,636.0,645.35,469.53
2016,10,1,13,15,390.0,347.0,0.9,26.0,659.5,681.72,495.58
2016,10,1,13,30,477.0,306.0,0.9,26.0,683.0,721.76,524.61
2016,10,1,13,45,675.5,203.5,0.95,26.0,720.0,787.07,573.99
2016,10,1,14,0,874.0,101.0,1.0,26.0,757.0,836.88,607.52
2016,10,1,14,15,865.0,99.5,1.1,26.0,726.0,821.0,598.93
2016,10,1,14,30,856.0,98.0,1.2,26.0,695.0,802.13,589.09
2016,10,1,14,45,509.5,196.0,1.3,26.0,546.0,623.3,467.07
2016,10,1,15,0,163.0,294.0,1.4,26.0,397.0,438.2,329.95
2016,10,1,15,15,110.0,263.5,1.45,25.5,331.0,356.3,271.63
2016,10,1,15,30,57.0,233.0,1.5,25.0,265.0,283.92,217.79
2016,10,1,15,45,45.5,207.0,1.55,25.0,231.0,247.83,191.03
2016,10,1,16,0,34.0,181.0,1.6,25.0,197.0,212.1,163.94
2016,10,1,16,15,30.0,160.0,1.55,24.5,173.0,187.26,145.31
2016,10,1,16,30,26.0,139.0,1.5,24.0,149.0,162.53,126.37
2016,10,1,16,45,19.5,117.5,1.45,24.0,124.0,130.6,100.98
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,105.03,80.26
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,78.64,58.74
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,52.42,36.96
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,32.17,19.35
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.58,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.9,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,14.85,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,29.35,19.07
2016,10,2,7,15,361.5,52.0,0.55,16.5,116.5,39.04,28.51
2016,10,2,7,30,456.0,66.0,0.5,17.0,166.0,48.71,37.4
2016,10,2,7,45,517.0,76.0,0.5,18.0,220.0,65.45,41.78
2016,10,2,8,0,578.0,86.0,0.5,19.0,274.0,109.43,63.77
2016,10,2,8,15,621.0,93.5,0.6,20.0,328.0,155.54,95.5
2016,10,2,8,30,664.0,101.0,0.7,21.0,382.0,206.12,135.0
2016,10,2,8,45,693.0,107.5,0.8,22.0,433.5,256.6,176.71
2016,10,2,9,0,722.0,114.0,0.9,23.0,485.0,309.46,220.49
2016,10,2,9,15,744.5,118.5,1.0,23.5,532.0,360.4,262.83
2016,10,2,9,30,767.0,123.0,1.1,24.0,579.0,412.47,305.12
2016,10,2,9,45,781.5,127.5,1.2,24.5,620.5,464.57,346.31
2016,10,2,10,0,796.0,132.0,1.3,25.0,662.0,513.48,384.08
2016,10,2,10,15,808.0,134.5,1.35,25.0,697.0,558.77,418.82
2016,10,2,10,30,820.0,137.0,1.4,25.0,732.0,603.19,452.11
2016,10,2,10,45,826.5,140.5,1.45,25.5,759.0,644.03,481.19
2016,10,2,11,0,833.0,144.0,1.5,26.0,786.0,683.13,508.36
2016,10,2,11,15,839.0,145.0,1.55,26.0,805.5,717.59,532.89
2016,10,2,11,30,845.0,146.0,1.6,26.0,825.0,749.88,555.6
2016,10,2,11,45,883.5,126.0,1.65,26.5,844.0,783.01,576.51
2016,10,2,12,0,922.0,106.0,1.7,27.0,863.0,815.13,596.61
2016,10,2,12,15,922.5,106.0,1.7,27.0,865.0,835.09,609.33
2016,10,2,12,30,923.0,106.0,1.7,27.0,867.0,851.83,620.12
2016,10,2,12,45,921.5,105.5,1.75,27.5,860.0,863.16,626.77
2016,10,2,13,0,920.0,105.0,1.8,28.0,853.0,871.1,631.37
2016,10,2,13,15,916.0,104.5,1.8,28.0,837.0,873.55,633.3
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,872.57,633.19
2016,10,2,13,45,905.5,102.5,1.85,28.0,796.5,865.06,629.51
2016,10,2,14,0,899.0,101.0,1.9,28.0,772.0,854.21,623.81
2016,10,2,14,15,890.0,99.5,1.9,28.0,740.0,838.07,614.26
2016,10,2,14,30,881.0,98.0,1.9,28.0,708.0,818.85,602.8
2016,10,2,14,45,861.0,99.0,1.95,28.0,667.5,790.77,585.87
2016,10,2,15,0,841.0,100.0,2.0,28.0,627.0,764.54,570.16
2016,10,2,15,15,823.0,97.0,2.0,27.5,581.5,729.27,548.81
2016,10,2,15,30,805.0,94.0,2.0,27.0,536.0,692.06,525.86
2016,10,2,15,45,781.0,90.0,2.0,27.0,486.0,647.93,496.52
2016,10,2,16,0,757.0,86.0,2.0,27.0,436.0,602.8,464.66
2016,10,2,16,15,722.5,81.0,1.85,26.5,382.0,551.63,427.61
2016,10,2,16,30,688.0,76.0,1.7,26.0,328.0,498.91,388.35
2016,10,2,16,45,637.5,69.5,1.55,25.5,273.0,436.73,340.63
2016,10,2,17,0,587.0,63.0,1.4,25.0,218.0,377.24,293.21
2016,10,2,17,15,508.0,54.0,1.3,24.0,165.0,305.24,235.04
2016,10,2,17,30,429.0,45.0,1.2,23.0,112.0,239.54,179.74
2016,10,2,17,45,297.0,31.0,1.1,22.0,68.0,157.21,108.22
2016,10,2,18,0,165.0,17.0,1.0,21.0,24.0,77.26,0.0
2016,10,2,18,15,82.5,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,32.0,14.89,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,64.0,29.41,18.85
2016,10,3,7,15,338.5,52.0,0.6,18.5,112.0,39.11,28.28
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,48.91,37.23
2016,10,3,7,45,496.5,76.0,0.8,19.5,213.0,63.96,41.25
2016,10,3,8,0,558.0,86.0,0.9,20.0,266.0,106.66,62.34
2016,10,3,8,15,601.5,93.5,1.15,21.0,319.0,151.58,93.03
2016,10,3,8,30,645.0,101.0,1.4,22.0,372.0,201.05,131.64
2016,10,3,8,45,683.0,104.0,1.65,23.0,424.0,249.49,171.67
2016,10,3,9,0,721.0,107.0,1.9,24.0,476.0,301.27,214.88
2016,10,3,9,15,743.0,111.5,1.95,24.5,522.5,351.86,257.37
2016,10,3,9,30,765.0,116.0,2.0,25.0,569.0,406.35,301.81
2016,10,3,9,45,781.0,119.0,2.05,25.5,610.0,454.5,340.49
2016,10,3,10,0,797.0,122.0,2.1,26.0,651.0,502.61,378.04
2016,10,3,10,15,809.0,124.5,2.15,26.0,685.5,547.82,413.22
2016,10,3,10,30,821.0,127.0,2.2,26.0,720.0,592.13,446.94
2016,10,3,10,45,833.0,127.0,2.3,26.5,748.0,632.96,476.81
2016,10,3,11,0,845.0,127.0,2.4,27.0,776.0,672.38,505.05
2016,10,3,11,15,850.0,128.0,2.45,27.0,795.0,706.34,529.65
2016,10,3,11,30,855.0,129.0,2.5,27.0,814.0,738.02,551.83
2016,10,3,11,45,607.0,253.0,2.55,27.5,742.5,698.31,518.72
2016,10,3,12,0,359.0,377.0,2.6,28.0,671.0,643.36,474.11
2016,10,3,12,15,605.0,257.0,2.65,28.0,753.5,733.21,543.42
2016,10,3,12,30,851.0,137.0,2.7,28.0,836.0,823.83,608.23
2016,10,3,12,45,851.0,135.5,2.75,28.5,829.0,835.09,614.31
2016,10,3,13,0,851.0,134.0,2.8,29.0,822.0,843.21,619.01
2016,10,3,13,15,847.0,133.0,2.8,29.0,806.5,845.34,620.78
2016,10,3,13,30,843.0,132.0,2.8,29.0,791.0,844.24,620.59
2016,10,3,13,45,837.0,130.0,2.85,29.0,767.5,837.25,616.92
2016,10,3,14,0,831.0,128.0,2.9,29.0,744.0,827.11,611.3
2016,10,3,14,15,820.5,125.5,2.9,29.0,712.5,809.71,600.6
2016,10,3,14,30,810.0,123.0,2.9,29.0,681.0,789.46,588.06
2016,10,3,14,45,795.0,121.0,2.95,29.0,642.5,763.51,571.91
2016,10,3,15,0,780.0,119.0,3.0,29.0,604.0,735.19,554.09
2016,10,3,15,15,760.5,115.0,2.95,28.5,559.5,701.6,533.06
2016,10,3,15,30,741.0,111.0,2.9,28.0,515.0,664.15,508.86
2016,10,3,15,45,713.5,106.5,2.9,28.0,465.5,619.29,477.22
2016,10,3,16,0,686.0,102.0,2.9,28.0,416.0,573.85,444.49
2016,10,3,16,15,649.0,96.0,2.65,27.5,363.5,520.63,405.29
2016,10,3,16,30,612.0,90.0,2.4,27.0,311.0,468.22,365.63
2016,10,3,16,45,559.0,81.5,2.2,26.5,257.5,405.68,317.15
2016,10,3,17,0,506.0,73.0,2.0,26.0,204.0,346.07,269.34
2016,10,3,17,15,426.0,61.0,1.8,25.0,153.0,274.15,210.92
2016,10,3,17,30,346.0,49.0,1.6,24.0,102.0,208.6,155.89
2016,10,3,17,45,226.0,32.5,1.45,23.5,61.0,132.96,89.23
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,47.04,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.5,20.5,2.45,20.5,28.0,17.22,0.0
2016,10,4,7,0,151.0,41.0,2.7,21.0,56.0,33.54,21.74
2016,10,4,7,15,243.5,58.5,2.85,21.5,101.5,44.47,32.38
2016,10,4,7,30,336.0,76.0,3.0,22.0,147.0,56.3,43.03
2016,10,4,7,45,216.0,101.5,3.15,22.5,152.5,82.8,60.21
2016,10,4,8,0,96.0,127.0,3.3,23.0,158.0,113.65,84.29
2016,10,4,8,15,80.0,148.5,3.45,23.5,177.5,141.34,106.32
2016,10,4,8,30,64.0,170.0,3.6,24.0,197.0,163.26,124.1
2016,10,4,8,45,226.5,181.0,3.8,24.5,293.0,209.49,155.05
2016,10,4,9,0,389.0,192.0,4.0,25.0,389.0,280.91,207.59
2016,10,4,9,15,209.5,211.0,4.05,25.0,318.5,262.02,198.31
2016,10,4,9,30,30.0,230.0,4.1,25.0,248.0,223.84,171.31
2016,10,4,9,45,79.5,270.5,4.15,25.5,322.5,284.51,217.25
2016,10,4,10,0,129.0,311.0,4.2,26.0,397.0,347.24,264.18
2016,10,4,10,15,104.5,322.0,4.15,26.0,394.0,355.11,269.68
2016,10,4,10,30,80.0,333.0,4.1,26.0,391.0,357.68,271.1
2016,10,4,10,45,130.5,354.5,4.1,26.0,453.0,411.93,312.0
2016,10,4,11,0,181.0,376.0,4.1,26.0,515.0,471.99,356.68
2016,10,4,11,15,478.5,267.5,4.05,26.0,646.0,581.86,442.94
2016,10,4,11,30,776.0,159.0,4.0,26.0,777.0,708.11,539.17
2016,10,4,11,45,803.0,145.5,4.0,26.5,792.5,737.59,558.97
2016,10,4,12,0,830.0,132.0,4.0,27.0,808.0,765.49,577.02
2016,10,4,12,15,830.5,132.0,3.95,27.0,809.5,784.17,589.57
2016,10,4,12,30,831.0,132.0,3.9,27.0,811.0,799.95,600.21
2016,10,4,12,45,828.5,132.0,3.85,27.5,803.5,810.33,606.01
2016,10,4,13,0,826.0,132.0,3.8,28.0,796.0,817.62,609.81
2016,10,4,13,15,821.5,131.0,3.7,28.0,780.5,819.13,610.75
2016,10,4,13,30,817.0,130.0,3.6,28.0,765.0,817.51,609.72
2016,10,4,13,45,546.0,238.5,3.5,28.0,658.0,706.15,529.55
2016,10,4,14,0,275.0,347.0,3.4,28.0,551.0,590.3,441.2
2016,10,4,14,15,531.5,233.0,3.3,28.0,604.5,685.19,516.62
2016,10,4,14,30,788.0,119.0,3.2,28.0,658.0,764.38,575.7
2016,10,4,14,45,773.5,116.5,3.1,28.0,620.5,738.64,557.98
2016,10,4,15,0,759.0,114.0,3.0,28.0,583.0,710.6,539.38
2016,10,4,15,15,739.5,110.5,2.9,28.0,539.5,677.89,517.43
2016,10,4,15,30,720.0,107.0,2.8,28.0,496.0,641.59,492.49
2016,10,4,15,45,694.5,102.0,2.75,28.5,448.0,598.22,460.68
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,554.22,427.93
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,501.46,388.89
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,449.63,349.54
2016,10,4,16,45,540.5,77.0,1.85,28.0,245.0,388.39,301.39
2016,10,4,17,0,487.0,69.0,1.6,28.0,193.0,330.22,254.28
2016,10,4,17,15,403.5,58.0,1.45,27.0,143.5,259.14,197.08
2016,10,4,17,30,320.0,47.0,1.3,26.0,94.0,194.61,143.46
2016,10,4,17,45,197.0,30.5,1.2,25.5,55.5,119.77,77.41
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,35.31,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,14.98,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,29.55,18.28
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,40.08,28.48
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,50.06,37.49
2016,10,5,7,45,467.5,76.5,2.7,24.0,203.5,61.86,40.6
2016,10,5,8,0,541.0,85.0,2.9,25.0,256.0,102.07,58.69
2016,10,5,8,15,586.0,92.5,2.9,25.5,308.5,145.99,87.94
2016,10,5,8,30,631.0,100.0,2.9,26.0,361.0,194.61,125.38
2016,10,5,8,45,352.5,158.0,2.9,26.5,307.5,219.62,157.24
2016,10,5,9,0,74.0,216.0,2.9,27.0,254.0,216.4,163.45
2016,10,5,9,15,173.5,236.5,2.85,27.5,336.0,270.56,202.91
2016,10,5,9,30,273.0,257.0,2.8,28.0,418.0,335.06,250.54
2016,10,5,9,45,533.0,187.0,2.75,28.5,528.0,400.71,299.11
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,491.78,367.43
2016,10,5,10,15,805.0,119.0,2.65,29.0,671.5,536.15,401.54
2016,10,5,10,30,817.0,121.0,2.6,29.0,705.0,579.61,434.32
2016,10,5,10,45,826.5,122.0,2.55,29.5,732.0,619.46,462.84
2016,10,5,11,0,836.0,123.0,2.5,30.0,759.0,657.75,489.48
2016,10,5,11,15,841.0,124.0,2.45,30.5,777.5,691.22,512.1
2016,10,5,11,30,846.0,125.0,2.4,31.0,796.0,722.44,532.32
2016,10,5,11,45,860.5,119.0,2.4,31.5,808.5,750.97,549.94
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,777.3,565.99
2016,10,5,12,15,875.5,113.0,2.4,32.0,822.5,796.17,578.21
2016,10,5,12,30,876.0,113.0,2.4,32.0,824.0,812.0,588.53
2016,10,5,12,45,874.5,112.0,2.4,32.0,817.0,822.09,595.2
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,828.96,599.91
2016,10,5,13,15,869.0,110.0,2.4,32.0,794.0,830.54,601.3
2016,10,5,13,30,865.0,109.0,2.4,32.0,778.0,828.85,600.72
2016,10,5,13,45,859.0,107.0,2.45,32.5,754.5,821.26,595.55
2016,10,5,14,0,853.0,105.0,2.5,33.0,731.0,810.49,588.46
2016,10,5,14,15,843.0,103.5,2.55,32.5,699.5,793.94,580.02
2016,10,5,14,30,833.0,102.0,2.6,32.0,668.0,778.4,572.3
2016,10,5,14,45,820.5,99.0,2.65,32.0,630.0,752.81,556.61
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,724.71,539.2
2016,10,5,15,15,790.0,93.0,2.7,32.0,548.0,690.28,517.05
2016,10,5,15,30,772.0,90.0,2.7,32.0,504.0,654.05,493.44
2016,10,5,15,45,747.5,86.0,2.75,32.0,455.0,610.77,464.08
2016,10,5,16,0,723.0,82.0,2.8,32.0,406.0,566.64,432.82
2016,10,5,16,15,687.0,77.0,2.6,31.5,354.0,516.04,395.99
2016,10,5,16,30,651.0,72.0,2.4,31.0,302.0,464.25,357.24
2016,10,5,16,45,599.5,65.5,2.2,30.5,249.0,403.72,310.63
2016,10,5,17,0,548.0,59.0,2.0,30.0,196.0,346.09,264.58
2016,10,5,17,15,463.5,50.0,1.85,29.0,145.0,274.59,207.0
2016,10,5,17,30,379.0,41.0,1.7,28.0,94.0,210.07,153.09
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.0,129.22,80.32
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,41.77,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,28.5,14.19,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,57.0,27.96,16.77
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,37.33,26.0
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,46.71,34.46
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,53.26,33.87
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,93.64,50.06
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,139.38,80.22
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,189.46,118.92
2016,10,6,8,45,440.5,152.0,2.65,26.5,342.0,230.02,162.24
2016,10,6,9,0,193.0,220.0,2.7,27.0,317.0,249.73,186.0
2016,10,6,9,15,499.5,156.5,2.7,27.5,440.5,304.43,223.14
2016,10,6,9,30,806.0,93.0,2.7,28.0,564.0,395.35,290.66
2016,10,6,9,45,827.5,93.0,2.7,28.5,606.0,444.76,330.35
2016,10,6,10,0,849.0,93.0,2.7,29.0,648.0,497.26,371.22
2016,10,6,10,15,859.5,95.0,2.7,29.0,682.5,542.69,406.65
2016,10,6,10,30,870.0,97.0,2.7,29.0,717.0,586.9,440.3
2016,10,6,10,45,883.5,95.0,2.7,29.5,745.0,627.73,469.94
2016,10,6,11,0,897.0,93.0,2.7,30.0,773.0,667.03,497.77
2016,10,6,11,15,464.0,205.5,2.75,30.5,558.0,510.76,381.79
2016,10,6,11,30,31.0,318.0,2.8,31.0,343.0,327.51,240.73
2016,10,6,11,45,472.5,206.0,2.85,31.5,587.0,548.49,410.02
2016,10,6,12,0,914.0,94.0,2.9,32.0,831.0,785.19,575.77
2016,10,6,12,15,914.0,94.0,2.9,32.0,832.0,804.19,586.65
2016,10,6,12,30,914.0,94.0,2.9,32.0,833.0,819.99,597.06
2016,10,6,12,45,914.0,93.0,2.95,32.0,826.0,831.51,605.04
2016,10,6,13,0,914.0,92.0,3.0,32.0,819.0,839.7,610.96
2016,10,6,13,15,606.5,227.0,2.95,32.0,705.5,736.78,539.8
2016,10,6,13,30,299.0,362.0,2.9,32.0,592.0,619.3,452.01
2016,10,6,13,45,596.5,224.5,2.9,32.0,665.5,730.87,537.99
2016,10,6,14,0,894.0,87.0,2.9,32.0,739.0,821.25,601.37
2016,10,6,14,15,885.0,85.5,2.9,32.0,707.5,804.91,590.73
2016,10,6,14,30,876.0,84.0,2.9,32.0,676.0,785.53,578.91
2016,10,6,14,45,851.0,87.5,2.9,32.0,635.0,756.44,560.54
2016,10,6,15,0,826.0,91.0,2.9,32.0,594.0,729.28,543.48
2016,10,6,15,15,807.5,88.0,2.9,31.5,549.0,694.07,521.78
2016,10,6,15,30,789.0,85.0,2.9,31.0,504.0,657.03,498.51
2016,10,6,15,45,762.5,82.0,2.9,31.0,454.5,613.09,468.33
2016,10,6,16,0,736.0,79.0,2.9,31.0,405.0,568.4,436.23
2016,10,6,16,15,700.0,74.0,2.65,30.5,352.5,515.32,397.26
2016,10,6,16,30,664.0,69.0,2.4,30.0,300.0,465.16,359.28
2016,10,6,16,45,607.0,63.5,2.2,29.5,246.5,402.64,310.83
2016,10,6,17,0,550.0,58.0,2.0,29.0,193.0,343.47,263.28
2016,10,6,17,15,464.0,49.0,1.85,28.0,142.0,271.62,205.07
2016,10,6,17,30,378.0,40.0,1.7,27.0,91.0,206.9,150.64
2016,10,6,17,45,231.5,26.0,1.55,26.5,52.5,122.97,72.99
2016,10,6,18,0,85.0,12.0,1.4,26.0,14.0,35.84,0.0
2016,10,6,18,15,42.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,12.55,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,25.25,14.49
2016,10,7,7,15,363.5,43.5,0.75,23.5,104.5,32.6,22.01
2016,10,7,7,30,468.0,55.0,0.9,24.0,152.0,39.51,28.31
2016,10,7,7,45,552.5,58.5,1.1,24.5,206.0,44.79,27.52
2016,10,7,8,0,637.0,62.0,1.3,25.0,260.0,86.18,43.17
2016,10,7,8,15,677.0,67.0,1.55,25.5,312.5,135.48,75.72
2016,10,7,8,30,717.0,72.0,1.8,26.0,365.0,185.54,114.36
2016,10,7,8,45,448.5,144.5,2.05,26.5,336.0,224.38,157.23
2016,10,7,9,0,180.0,217.0,2.3,27.0,307.0,242.99,180.92
2016,10,7,9,15,178.0,241.0,2.5,27.0,337.0,274.72,206.03
2016,10,7,9,30,176.0,265.0,2.7,27.0,367.0,306.2,230.56
2016,10,7,9,45,504.0,179.0,2.95,27.5,500.5,378.16,283.94
2016,10,7,10,0,832.0,93.0,3.2,28.0,634.0,486.75,366.28
2016,10,7,10,15,842.5,95.0,3.4,28.0,667.5,531.35,401.69
2016,10,7,10,30,853.0,97.0,3.6,28.0,701.0,574.77,435.77
2016,10,7,10,45,555.5,228.5,3.8,28.5,628.0,549.13,414.1
2016,10,7,11,0,258.0,360.0,4.0,29.0,555.0,503.91,376.35
2016,10,7,11,15,195.0,374.0,4.2,29.0,523.5,486.89,363.48
2016,10,7,11,30,132.0,388.0,4.4,29.0,492.0,464.59,346.29
2016,10,7,11,45,140.0,394.0,4.6,29.0,505.5,482.66,359.9
2016,10,7,12,0,148.0,400.0,4.8,29.0,519.0,500.74,373.46
2016,10,7,12,15,268.0,378.0,4.95,28.5,593.5,580.11,434.84
2016,10,7,12,30,388.0,356.0,5.1,28.0,668.0,660.74,496.58
2016,10,7,12,45,588.5,254.0,5.25,28.0,722.5,732.47,553.81
2016,10,7,13,0,789.0,152.0,5.4,28.0,777.0,798.99,605.05
2016,10,7,13,15,784.0,151.0,5.45,27.5,762.0,799.92,607.26
2016,10,7,13,30,779.0,150.0,5.5,27.0,747.0,797.86,607.8
2016,10,7,13,45,437.0,246.0,5.55,27.0,579.0,618.93,474.32
2016,10,7,14,0,95.0,342.0,5.6,27.0,411.0,423.9,322.0
2016,10,7,14,15,121.5,330.5,5.55,26.5,414.5,441.07,337.22
2016,10,7,14,30,148.0,319.0,5.5,26.0,418.0,450.72,346.44
2016,10,7,14,45,176.5,298.0,5.5,26.0,409.5,450.2,347.66
2016,10,7,15,0,205.0,277.0,5.5,26.0,401.0,447.75,347.45
2016,10,7,15,15,228.0,252.0,5.4,25.5,380.0,434.69,339.64
2016,10,7,15,30,251.0,227.0,5.3,25.0,359.0,426.99,335.67
2016,10,7,15,45,198.5,207.5,5.25,24.5,305.5,357.75,282.72
2016,10,7,16,0,146.0,188.0,5.2,24.0,252.0,298.73,236.79
2016,10,7,16,15,134.5,165.0,5.1,23.5,218.5,263.2,209.41
2016,10,7,16,30,123.0,142.0,5.0,23.0,185.0,227.99,181.63
2016,10,7,16,45,110.5,118.0,4.9,23.0,151.5,191.45,151.81
2016,10,7,17,0,98.0,94.0,4.8,23.0,118.0,155.41,121.76
2016,10,7,17,15,73.0,70.5,4.6,22.0,86.0,115.2,88.13
2016,10,7,17,30,48.0,47.0,4.4,21.0,54.0,76.47,55.24
2016,10,7,17,45,24.0,27.0,4.2,20.5,30.5,38.61,19.19
2016,10,7,18,0,0.0,7.0,4.0,20.0,7.0,6.88,0.0
2016,10,7,18,15,0.0,3.5,3.9,19.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.0,3.5,14.0,28.5,15.73,0.0
2016,10,8,7,0,259.0,32.0,3.6,14.0,57.0,25.43,15.09
2016,10,8,7,15,362.0,44.5,3.65,14.5,104.5,33.74,23.85
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,41.52,31.19
2016,10,8,7,45,530.5,65.5,3.75,16.0,205.0,49.35,38.23
2016,10,8,8,0,596.0,74.0,3.8,17.0,258.0,92.2,51.57
2016,10,8,8,15,639.0,80.5,3.7,17.5,311.0,137.76,82.0
2016,10,8,8,30,682.0,87.0,3.6,18.0,364.0,187.67,121.49
2016,10,8,8,45,712.5,91.5,3.55,18.5,414.5,237.07,163.78
2016,10,8,9,0,743.0,96.0,3.5,19.0,465.0,288.91,208.89
2016,10,8,9,15,506.5,174.0,3.4,19.5,436.5,319.4,241.76
2016,10,8,9,30,270.0,252.0,3.3,20.0,408.0,327.33,252.71
2016,10,8,9,45,222.5,278.0,3.25,21.0,413.0,348.35,269.06
2016,10,8,10,0,175.0,304.0,3.2,22.0,418.0,361.43,278.31
2016,10,8,10,15,177.5,319.5,3.15,22.5,440.5,387.0,297.2
2016,10,8,10,30,180.0,335.0,3.1,23.0,463.0,412.48,315.65
2016,10,8,10,45,522.5,224.0,3.1,23.5,612.5,523.5,402.57
2016,10,8,11,0,865.0,113.0,3.1,24.0,762.0,660.05,506.11
2016,10,8,11,15,870.5,114.0,3.0,24.5,781.0,694.02,529.23
2016,10,8,11,30,876.0,115.0,2.9,25.0,800.0,725.67,550.33
2016,10,8,11,45,880.5,114.5,2.85,25.5,810.5,752.65,567.26
2016,10,8,12,0,885.0,114.0,2.8,26.0,821.0,776.93,582.22
2016,10,8,12,15,885.5,114.5,2.8,26.0,822.0,796.29,595.22
2016,10,8,12,30,886.0,115.0,2.8,26.0,823.0,812.58,606.22
2016,10,8,12,45,886.0,113.5,2.8,26.5,816.5,823.33,612.36
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,830.84,616.45
2016,10,8,13,15,881.5,111.0,2.8,27.0,794.0,831.94,617.56
2016,10,8,13,30,877.0,110.0,2.8,27.0,778.0,829.73,616.64
2016,10,8,13,45,872.5,107.5,2.85,27.5,754.0,822.7,611.71
2016,10,8,14,0,868.0,105.0,2.9,28.0,730.0,812.44,604.74
2016,10,8,14,15,858.0,103.0,2.9,28.0,698.0,795.18,594.04
2016,10,8,14,30,848.0,101.0,2.9,28.0,666.0,778.8,584.06
2016,10,8,14,45,831.5,100.0,2.9,28.0,626.5,752.12,567.0
2016,10,8,15,0,815.0,99.0,2.9,28.0,587.0,723.07,548.29
2016,10,8,15,15,795.5,95.5,2.9,27.5,542.5,686.97,525.53
2016,10,8,15,30,776.0,92.0,2.9,27.0,498.0,649.13,501.2
2016,10,8,15,45,755.0,86.5,2.9,27.0,449.0,606.6,470.87
2016,10,8,16,0,734.0,81.0,2.9,27.0,400.0,562.97,439.02
2016,10,8,16,15,697.0,76.0,2.7,26.5,347.5,511.85,400.78
2016,10,8,16,30,660.0,71.0,2.5,26.0,295.0,459.56,360.55
2016,10,8,16,45,609.5,63.5,2.3,25.5,241.5,398.64,312.34
2016,10,8,17,0,559.0,56.0,2.1,25.0,188.0,340.54,264.57
2016,10,8,17,15,470.5,46.5,1.95,24.0,137.0,267.44,204.14
2016,10,8,17,30,382.0,37.0,1.8,23.0,86.0,201.81,147.65
2016,10,8,17,45,191.0,18.5,1.65,22.0,43.0,97.02,49.33
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,13.27,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,20.7,11.14
2016,10,9,7,15,495.5,35.5,2.25,13.5,114.0,25.63,16.86
2016,10,9,7,30,602.0,44.0,2.3,14.0,165.0,33.15,23.9
2016,10,9,7,45,662.5,50.0,2.4,15.0,221.0,38.95,29.16
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,86.41,43.06
2016,10,9,8,15,597.5,90.5,2.6,17.0,296.5,140.1,85.88
2016,10,9,8,30,472.0,125.0,2.7,18.0,316.0,183.14,126.2
2016,10,9,8,45,505.0,136.5,2.85,19.0,365.0,228.09,163.05
2016,10,9,9,0,538.0,148.0,3.0,20.0,414.0,276.04,202.85
2016,10,9,9,15,564.0,155.5,2.9,20.5,458.0,320.96,240.54
2016,10,9,9,30,590.0,163.0,2.8,21.0,502.0,367.46,278.87
2016,10,9,9,45,754.0,122.0,2.75,21.5,587.0,430.56,328.58
2016,10,9,10,0,918.0,81.0,2.7,22.0,672.0,511.84,391.79
2016,10,9,10,15,928.0,82.5,2.7,22.5,707.0,559.18,428.86
2016,10,9,10,30,938.0,84.0,2.7,23.0,742.0,605.07,463.87
2016,10,9,10,45,944.5,85.0,2.7,23.5,769.0,646.71,494.8
2016,10,9,11,0,951.0,86.0,2.7,24.0,796.0,686.2,523.34
2016,10,9,11,15,955.5,87.0,2.7,24.0,815.0,722.0,549.56
2016,10,9,11,30,960.0,88.0,2.7,24.0,834.0,755.15,572.03
2016,10,9,11,45,959.0,90.5,2.75,24.5,843.5,782.98,589.89
2016,10,9,12,0,958.0,93.0,2.8,25.0,853.0,807.62,605.53
2016,10,9,12,15,958.0,93.0,2.85,25.0,854.5,827.26,618.97
2016,10,9,12,30,958.0,93.0,2.9,25.0,856.0,843.55,630.26
2016,10,9,12,45,956.0,92.5,2.95,25.0,848.0,854.32,637.94
2016,10,9,13,0,954.0,92.0,3.0,25.0,840.0,861.58,643.41
2016,10,9,13,15,950.5,91.5,3.05,25.0,824.0,864.1,645.83
2016,10,9,13,30,947.0,91.0,3.1,25.0,808.0,863.08,646.04
2016,10,9,13,45,939.5,90.5,3.15,25.0,782.5,855.33,641.82
2016,10,9,14,0,932.0,90.0,3.2,25.0,757.0,844.17,635.44
