Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,15,922.5,88.5,3.2,24.5,724.5,827.05,626.01
2016,10,9,14,30,913.0,87.0,3.2,24.0,692.0,806.79,614.46
2016,10,9,14,45,701.0,147.5,3.2,24.0,595.5,703.4,542.41
2016,10,9,15,0,489.0,208.0,3.2,24.0,499.0,595.8,461.51
2016,10,9,15,15,669.5,143.5,3.05,23.5,509.0,648.5,505.62
2016,10,9,15,30,850.0,79.0,2.9,23.0,519.0,682.04,533.57
2016,10,9,15,45,823.0,76.5,2.75,23.0,467.5,636.73,500.39
2016,10,9,16,0,796.0,74.0,2.6,23.0,416.0,590.56,465.7
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,536.28,425.21
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,482.51,383.7
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,419.89,333.15
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,358.46,281.79
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,282.64,218.07
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,214.54,158.11
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,101.42,45.72
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,13.76,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,21.79,11.86
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,29.38,20.15
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,36.49,26.89
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,41.11,31.12
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,87.05,45.79
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,135.69,77.05
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,191.59,120.33
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,244.29,164.15
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,299.24,210.21
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,351.97,255.09
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,405.47,299.63
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,456.88,340.85
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,510.61,382.29
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,557.22,417.46
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,602.53,450.57
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,644.7,480.43
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,684.86,508.06
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,719.75,532.45
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,752.08,554.03
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,780.95,571.98
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,806.98,588.03
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,826.82,600.56
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,843.37,611.09
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,854.07,617.45
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,861.3,621.75
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,862.51,622.89
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,860.21,621.98
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,851.91,617.47
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,840.22,610.86
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,822.9,601.87
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,802.48,590.9
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,775.99,575.26
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,746.8,557.71
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,714.34,537.74
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,676.1,513.46
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,630.8,482.97
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,584.52,450.47
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,529.72,410.76
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,475.55,370.06
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,413.5,321.26
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,352.36,271.32
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,276.2,209.41
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,207.99,150.63
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,97.3,34.67
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,13.76,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,21.95,11.6
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,29.08,19.6
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,35.76,25.86
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,39.03,28.86
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,84.14,43.61
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,132.13,74.01
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,187.3,116.66
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,238.49,159.39
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,291.93,204.72
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,344.54,249.2
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,397.91,293.16
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,448.07,333.6
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,500.65,374.37
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,547.24,409.95
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,592.55,443.49
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,633.36,472.89
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,672.17,500.09
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,707.14,525.34
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,739.6,547.87
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,767.42,565.67
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,792.37,581.54
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,811.53,593.99
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,827.42,604.39
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,838.16,610.7
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,845.48,614.91
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,847.07,616.73
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,845.19,616.46
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,837.51,612.52
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,826.45,606.48
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,809.51,596.27
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,789.5,584.1
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,761.49,566.55
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,734.84,549.91
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,699.54,527.93
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,662.32,504.37
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,617.24,472.68
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,571.25,439.53
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,517.18,399.95
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,463.77,359.46
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,402.6,311.03
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,342.24,261.51
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,267.12,200.61
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,200.05,142.72
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,92.96,21.52
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,15.24,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.21,12.74
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,34.04,23.43
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,42.35,31.17
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,44.75,33.41
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,84.97,45.81
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,130.78,74.24
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,181.06,112.46
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,234.16,156.06
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,287.0,200.52
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,337.83,244.14
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,389.53,287.68
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,438.96,328.52
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,488.33,368.19
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,536.64,405.81
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,581.02,439.53
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,620.97,469.16
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,658.97,496.65
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,693.2,520.64
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,724.98,542.11
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,751.75,558.98
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,775.65,573.83
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,794.31,586.06
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,809.78,596.21
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,820.33,602.18
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,827.54,606.03
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,828.5,606.55
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,826.09,604.98
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,817.84,599.92
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,806.34,592.85
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,788.43,581.58
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,767.58,568.42
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,744.49,553.79
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,715.35,535.0
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,679.52,512.29
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,641.93,487.67
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,595.92,454.75
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,549.29,420.68
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,497.45,382.59
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,444.63,342.51
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,380.83,292.22
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,320.7,243.09
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,245.31,182.0
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,178.37,124.53
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,82.7,4.93
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,14.25,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,25.43,13.34
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,43.36,31.43
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,60.76,47.21
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,77.96,62.47
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,107.59,78.43
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,139.3,101.0
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,169.29,123.67
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,169.28,127.93
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,160.19,123.89
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,177.02,136.46
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,194.1,148.97
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,209.66,159.81
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,225.35,170.51
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,329.63,248.09
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,449.28,333.67
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,476.99,351.39
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,503.85,368.82
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,539.31,394.16
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,575.88,420.0
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,656.18,480.3
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,741.64,542.25
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,759.37,554.98
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,774.19,566.49
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,785.24,574.4
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,793.24,580.33
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,740.28,544.24
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,680.57,500.48
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,691.99,511.18
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,700.35,519.3
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,723.69,539.94
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,735.16,550.34
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,698.04,525.75
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,662.6,501.79
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,494.34,378.34
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,329.55,252.54
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,265.52,204.48
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,210.53,162.04
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,181.39,139.87
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,152.53,117.39
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,122.25,93.26
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,92.54,69.11
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,60.48,42.75
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,32.65,19.42
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,15.6,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.37,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,14.47,4.83
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,29.45,19.38
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,44.04,32.46
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,60.04,46.54
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,76.29,57.53
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,45.39,32.0
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.75
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,67.19,49.49
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,119.95,91.55
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,206.26,156.33
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,309.67,233.62
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,261.21,197.98
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,205.54,155.58
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,302.6,228.99
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,412.6,309.69
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,463.19,346.08
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,519.87,386.7
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,573.45,426.03
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,631.89,468.33
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,684.29,506.89
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,738.04,544.71
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,755.93,556.2
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,770.86,566.09
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,781.37,573.15
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,788.79,578.29
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,789.52,579.14
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,790.07,580.07
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,782.55,575.74
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,771.92,569.53
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,754.44,558.81
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,734.18,546.31
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,707.8,529.64
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,679.13,511.35
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,643.13,487.61
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,605.6,461.61
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,562.73,431.31
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,517.59,398.59
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,463.41,358.24
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,410.56,317.63
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,346.83,267.34
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,287.17,218.56
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,212.65,157.72
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,147.13,100.68
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,66.71,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,14.25,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.72,10.19
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,33.6,22.68
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,43.93,32.15
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,48.96,36.78
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,82.09,47.11
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,130.14,86.37
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,165.36,121.4
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,176.12,132.36
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,183.11,139.66
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,243.27,183.56
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,316.01,237.89
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,323.93,245.05
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,320.97,242.92
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,243.1,183.98
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,155.34,116.12
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,231.39,174.18
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,307.37,230.79
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,302.89,226.56
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,297.81,222.1
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,512.53,388.98
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,742.14,556.34
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,760.25,567.49
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,775.35,577.72
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,650.18,485.74
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,507.74,376.17
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,546.56,406.69
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,589.91,439.51
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,521.51,388.61
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,458.42,341.3
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,610.74,460.41
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,739.0,555.76
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,710.72,536.44
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,680.32,516.37
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,644.03,492.61
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,606.19,466.36
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,560.43,432.85
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,516.64,399.99
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,462.82,359.08
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,410.32,317.99
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,346.44,266.94
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,286.67,217.55
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,211.34,155.69
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,145.36,97.34
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,55.05,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,14.74,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,23.64,10.14
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,35.34,23.96
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,46.44,34.12
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,51.53,38.81
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,82.75,47.9
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,125.07,72.62
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,172.47,107.42
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,219.23,144.77
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,270.56,187.27
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,323.06,231.96
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,373.61,274.58
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,421.96,314.72
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,471.25,354.65
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,516.19,390.16
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,562.03,425.21
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,602.69,455.89
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,641.82,484.73
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,675.18,509.59
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,706.07,532.27
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,733.63,550.34
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,758.5,566.22
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,777.34,578.85
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,792.98,589.36
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,803.32,595.09
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,810.31,598.62
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,811.59,599.36
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,809.48,598.13
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,801.18,593.2
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,789.63,586.19
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,771.58,574.66
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,750.58,561.18
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,724.41,544.13
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,695.72,525.29
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,663.6,504.68
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,626.13,479.19
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,580.43,445.84
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,534.15,411.32
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,480.38,371.27
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,427.57,330.51
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,365.67,280.72
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,305.55,230.74
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,229.18,167.83
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,162.29,106.54
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,62.07,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,14.25,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.86,8.89
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,35.02,23.63
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,46.55,34.18
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,51.32,38.61
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,80.39,46.62
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,122.88,71.14
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,170.49,105.88
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,216.47,142.32
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,270.4,186.67
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,320.0,229.18
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,370.71,272.04
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,418.85,312.18
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,467.72,351.97
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,515.44,389.69
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,559.37,423.6
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,599.13,453.76
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,637.26,482.0
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,670.97,507.24
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,702.23,530.28
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,728.32,547.57
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,751.51,562.38
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,769.74,574.68
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,784.8,584.87
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,794.61,590.3
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,801.11,593.56
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,802.34,594.57
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,800.25,593.46
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,791.5,587.93
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,779.55,580.36
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,762.24,568.94
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,742.03,555.75
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,717.78,539.98
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,687.71,520.1
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,651.69,496.7
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,614.01,470.62
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,569.1,437.69
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,523.65,403.62
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,470.79,364.07
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,417.24,322.64
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,353.02,271.04
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,292.9,221.0
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,216.86,158.32
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,150.53,96.4
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,56.99,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,7.37,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,14.47,2.96
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,31.53,20.61
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,47.99,35.37
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,67.08,52.09
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,86.61,65.5
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,110.9,84.46
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,133.28,101.43
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,155.43,118.33
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,178.06,135.4
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,243.58,181.77
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,331.94,247.22
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,370.0,277.26
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,408.36,307.03
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,469.58,353.82
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,544.89,411.04
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,583.95,440.09
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,621.51,467.53
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,654.04,491.58
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,684.29,513.58
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,713.09,533.62
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,739.76,550.57
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,757.66,562.36
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,772.45,572.11
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,781.43,578.15
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,787.14,582.11
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,743.15,551.51
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,690.06,511.29
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,604.46,448.97
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,519.07,385.69
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,510.48,381.34
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,494.42,371.35
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,471.63,355.75
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,447.66,339.18
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,430.06,327.95
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,410.25,314.79
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,374.47,288.36
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,338.25,261.19
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,299.18,231.48
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,260.11,200.96
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,214.54,164.48
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,170.6,128.35
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,121.87,88.02
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,76.36,45.94
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,28.33,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,11.8,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,21.2,5.96
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,36.29,24.43
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,51.88,38.48
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,65.78,50.74
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,91.84,63.29
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,126.46,85.97
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,163.76,113.73
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,198.56,143.19
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,229.78,169.82
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,270.52,201.35
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,315.04,235.82
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,355.69,267.33
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,398.42,300.05
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,420.24,317.22
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,438.09,330.78
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,478.64,360.73
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,521.3,391.8
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,543.93,408.32
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,565.38,423.86
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,606.67,454.26
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,649.05,485.08
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,654.5,488.58
