Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,520.02,393.49
2016,10,29,10,45,893.0,87.5,3.25,27.5,667.5,558.79,423.46
2016,10,29,11,0,900.0,89.0,3.3,28.0,692.0,595.58,451.21
2016,10,29,11,15,904.5,89.5,3.3,28.0,709.0,627.77,475.81
2016,10,29,11,30,909.0,90.0,3.3,28.0,726.0,657.46,498.17
2016,10,29,11,45,910.5,90.5,3.35,28.5,734.5,682.57,516.07
2016,10,29,12,0,912.0,91.0,3.4,29.0,743.0,704.78,531.61
2016,10,29,12,15,911.5,91.0,3.4,29.0,743.0,722.11,543.54
2016,10,29,12,30,911.0,91.0,3.4,29.0,743.0,736.29,553.38
2016,10,29,12,45,908.5,90.5,3.45,29.5,734.0,745.32,558.85
2016,10,29,13,0,906.0,90.0,3.5,30.0,725.0,751.06,562.19
2016,10,29,13,15,900.5,89.5,3.5,30.0,708.0,751.34,562.8
2016,10,29,13,30,895.0,89.0,3.5,30.0,691.0,748.33,561.3
2016,10,29,13,45,887.5,87.5,3.55,30.0,666.0,739.59,556.17
2016,10,29,14,0,880.0,86.0,3.6,30.0,641.0,727.7,548.98
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.0,709.4,537.18
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,688.29,523.47
2016,10,29,14,45,829.0,84.0,3.6,30.0,536.0,661.06,505.34
2016,10,29,15,0,801.0,86.0,3.6,30.0,495.0,628.94,482.48
2016,10,29,15,15,777.5,83.0,3.55,29.5,451.0,592.64,457.18
2016,10,29,15,30,754.0,80.0,3.5,29.0,407.0,554.96,430.23
2016,10,29,15,45,718.5,76.0,3.45,29.0,358.0,508.19,394.94
2016,10,29,16,0,683.0,72.0,3.4,29.0,309.0,463.65,360.38
2016,10,29,16,15,633.0,66.5,3.0,28.0,258.5,408.62,317.62
2016,10,29,16,30,583.0,61.0,2.6,27.0,208.0,355.55,274.89
2016,10,29,16,45,503.5,52.5,2.25,26.5,158.0,288.96,220.0
2016,10,29,17,0,424.0,44.0,1.9,26.0,108.0,227.83,168.15
2016,10,29,17,15,212.0,34.5,1.75,25.0,66.5,127.52,86.14
2016,10,29,17,30,0.0,25.0,1.6,24.0,25.0,28.55,0.0
2016,10,29,17,45,0.0,12.5,1.5,23.0,12.5,12.29,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,18.0,15.73,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.5,26.6,15.14
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,39.87,28.49
2016,10,30,7,45,384.5,63.0,2.3,20.0,141.5,46.83,35.03
2016,10,30,8,0,479.0,74.0,2.6,21.0,190.0,58.25,45.1
2016,10,30,8,15,535.5,82.0,2.6,21.5,240.0,95.98,55.98
2016,10,30,8,30,592.0,90.0,2.6,22.0,290.0,139.63,84.15
2016,10,30,8,45,643.5,92.0,2.6,23.0,340.0,182.62,116.35
2016,10,30,9,0,695.0,94.0,2.6,24.0,390.0,230.29,154.72
2016,10,30,9,15,721.5,98.5,2.5,24.5,434.5,277.69,194.9
2016,10,30,9,30,748.0,103.0,2.4,25.0,479.0,326.54,236.01
2016,10,30,9,45,770.0,105.0,2.3,26.0,518.0,375.16,275.72
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,421.4,312.49
2016,10,30,10,15,805.5,109.0,2.1,27.0,589.5,463.96,346.77
2016,10,30,10,30,819.0,111.0,2.0,27.0,622.0,505.71,379.48
2016,10,30,10,45,831.0,111.5,1.95,27.5,648.0,544.17,408.34
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,581.2,435.34
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.0,613.51,458.5
2016,10,30,11,30,855.0,114.0,1.9,29.0,708.0,643.62,479.59
2016,10,30,11,45,871.5,108.0,1.9,29.5,720.0,671.15,498.71
2016,10,30,12,0,888.0,102.0,1.9,30.0,732.0,696.25,515.83
2016,10,30,12,15,888.0,102.0,1.95,30.0,732.5,713.56,528.31
2016,10,30,12,30,888.0,102.0,2.0,30.0,733.0,727.82,538.25
2016,10,30,12,45,889.0,99.5,2.1,30.0,725.5,737.15,545.31
2016,10,30,13,0,890.0,97.0,2.2,30.0,718.0,743.28,550.37
2016,10,30,13,15,885.5,96.5,2.25,30.0,701.0,744.29,551.78
2016,10,30,13,30,881.0,96.0,2.3,30.0,684.0,742.08,551.16
2016,10,30,13,45,876.0,93.0,2.35,30.5,660.0,733.7,545.38
2016,10,30,14,0,871.0,90.0,2.4,31.0,636.0,722.16,537.59
2016,10,30,14,15,859.5,88.5,2.45,30.5,604.5,704.59,527.89
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,687.39,518.45
2016,10,30,14,45,834.5,83.5,2.55,30.0,534.5,661.0,501.31
2016,10,30,15,0,821.0,80.0,2.6,30.0,496.0,632.22,481.62
2016,10,30,15,15,799.0,77.0,2.6,29.5,452.0,596.48,457.18
2016,10,30,15,30,777.0,74.0,2.6,29.0,408.0,559.23,430.99
2016,10,30,15,45,747.5,69.5,2.6,29.0,360.0,514.8,397.9
2016,10,30,16,0,718.0,65.0,2.6,29.0,312.0,469.93,363.52
2016,10,30,16,15,670.5,60.0,2.25,28.0,261.0,415.38,321.25
2016,10,30,16,30,623.0,55.0,1.9,27.0,210.0,365.02,280.57
2016,10,30,16,45,548.5,47.0,1.6,26.5,160.0,299.85,226.82
2016,10,30,17,0,474.0,39.0,1.3,26.0,110.0,239.8,175.62
2016,10,30,17,15,335.0,28.0,1.25,25.0,67.5,160.84,106.99
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,83.5,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,14.74,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.0,21.05,10.68
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,29.33,19.66
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,32.62,22.93
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,42.59,31.8
2016,10,31,8,15,697.5,58.0,2.25,20.0,260.5,86.17,43.41
2016,10,31,8,30,747.0,63.0,2.3,21.0,313.0,134.67,74.04
2016,10,31,8,45,783.0,66.0,2.4,22.0,363.5,183.68,111.77
2016,10,31,9,0,819.0,69.0,2.5,23.0,414.0,235.49,154.74
2016,10,31,9,15,840.5,72.0,2.6,23.5,459.5,285.9,198.45
2016,10,31,9,30,862.0,75.0,2.7,24.0,505.0,337.03,242.59
2016,10,31,9,45,877.5,76.5,2.8,24.5,544.5,388.03,285.99
2016,10,31,10,0,893.0,78.0,2.9,25.0,584.0,435.37,325.61
2016,10,31,10,15,903.0,79.5,2.9,25.5,616.0,479.55,361.65
2016,10,31,10,30,913.0,81.0,2.9,26.0,648.0,522.31,395.56
2016,10,31,10,45,920.0,82.5,2.95,26.5,673.0,561.88,426.27
2016,10,31,11,0,927.0,84.0,3.0,27.0,698.0,599.41,454.68
2016,10,31,11,15,930.5,84.5,3.05,27.0,714.5,631.68,479.58
2016,10,31,11,30,934.0,85.0,3.1,27.0,731.0,661.33,502.18
2016,10,31,11,45,932.0,87.0,3.15,27.5,738.5,686.17,519.92
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,707.91,535.15
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.0,725.15,547.28
2016,10,31,12,30,928.0,89.0,3.2,28.0,744.0,739.17,557.01
2016,10,31,12,45,924.0,89.0,3.25,28.5,734.5,747.81,562.23
2016,10,31,13,0,920.0,89.0,3.3,29.0,725.0,753.09,565.26
2016,10,31,13,15,913.5,88.0,3.3,29.0,707.5,752.19,565.07
2016,10,31,13,30,907.0,87.0,3.3,29.0,690.0,747.95,562.73
2016,10,31,13,45,897.5,86.0,3.35,29.0,664.5,738.3,556.99
2016,10,31,14,0,888.0,85.0,3.4,29.0,639.0,725.52,549.17
2016,10,31,14,15,875.5,83.5,3.4,29.0,606.0,707.08,537.25
2016,10,31,14,30,863.0,82.0,3.4,29.0,573.0,685.84,523.42
2016,10,31,14,45,844.5,80.0,3.4,29.0,533.5,660.61,506.54
2016,10,31,15,0,826.0,78.0,3.4,29.0,494.0,630.11,484.94
2016,10,31,15,15,802.0,75.0,3.3,28.5,449.0,593.1,458.85
2016,10,31,15,30,778.0,72.0,3.2,28.0,404.0,554.68,431.1
2016,10,31,15,45,743.5,68.5,3.15,28.0,355.0,508.64,396.18
2016,10,31,16,0,709.0,65.0,3.1,28.0,306.0,462.5,360.25
2016,10,31,16,15,659.0,60.0,2.7,27.0,255.0,409.38,318.57
2016,10,31,16,30,609.0,55.0,2.3,26.0,204.0,356.41,275.53
2016,10,31,16,45,528.0,47.5,1.9,25.0,154.0,289.98,220.77
2016,10,31,17,0,447.0,40.0,1.5,24.0,104.0,229.17,168.94
2016,10,31,17,15,306.0,28.0,1.45,23.0,63.0,150.17,99.19
2016,10,31,17,30,165.0,16.0,1.4,22.0,22.0,62.69,0.0
2016,10,31,17,45,82.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,13.76,0.0
2016,11,1,7,15,209.0,28.5,2.6,20.5,53.0,22.15,10.84
2016,11,1,7,30,344.0,43.0,2.9,21.0,90.0,33.38,22.63
2016,11,1,7,45,432.0,52.5,3.2,22.0,138.0,38.63,27.62
2016,11,1,8,0,520.0,62.0,3.5,23.0,186.0,44.71,33.04
2016,11,1,8,15,574.5,69.0,3.65,23.5,235.0,83.51,45.11
2016,11,1,8,30,629.0,76.0,3.8,24.0,284.0,127.8,72.74
2016,11,1,8,45,668.5,80.0,4.0,24.5,332.0,172.23,106.39
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,219.96,145.55
2016,11,1,9,15,437.5,152.5,4.2,25.5,342.0,246.43,178.19
2016,11,1,9,30,167.0,221.0,4.2,26.0,304.0,250.37,189.26
2016,11,1,9,45,137.0,238.5,4.25,26.5,310.0,265.18,201.41
2016,11,1,10,0,107.0,256.0,4.3,27.0,316.0,279.42,212.48
2016,11,1,10,15,117.0,273.0,4.3,27.5,342.0,305.64,232.05
2016,11,1,10,30,127.0,290.0,4.3,28.0,368.0,330.97,250.73
2016,11,1,10,45,159.0,303.0,4.3,28.5,405.0,366.69,277.15
2016,11,1,11,0,191.0,316.0,4.3,29.0,442.0,404.36,304.82
2016,11,1,11,15,196.5,320.5,4.3,29.0,453.0,420.35,316.75
2016,11,1,11,30,202.0,325.0,4.3,29.0,464.0,436.04,328.49
2016,11,1,11,45,288.5,316.0,4.3,29.5,517.0,491.32,369.71
2016,11,1,12,0,375.0,307.0,4.3,30.0,570.0,548.84,411.98
2016,11,1,12,15,630.5,199.0,4.3,30.0,642.0,629.71,475.38
2016,11,1,12,30,886.0,91.0,4.3,30.0,714.0,708.62,535.85
2016,11,1,12,45,538.5,212.5,4.3,30.5,590.0,598.24,451.01
2016,11,1,13,0,191.0,334.0,4.3,31.0,466.0,471.96,352.36
2016,11,1,13,15,530.0,212.0,4.3,31.0,565.0,602.83,455.28
2016,11,1,13,30,869.0,90.0,4.3,31.0,664.0,720.44,543.69
2016,11,1,13,45,499.0,191.0,4.3,31.0,518.0,562.15,426.05
2016,11,1,14,0,129.0,292.0,4.3,31.0,372.0,393.84,296.12
2016,11,1,14,15,477.0,188.5,4.25,31.0,462.0,539.85,411.87
2016,11,1,14,30,825.0,85.0,4.2,31.0,552.0,663.01,506.51
2016,11,1,14,45,810.0,82.0,4.2,31.0,514.0,636.71,487.55
2016,11,1,15,0,795.0,79.0,4.2,31.0,476.0,608.16,467.25
2016,11,1,15,15,772.0,76.0,4.1,30.5,433.0,572.63,442.1
2016,11,1,15,30,749.0,73.0,4.0,30.0,390.0,535.73,415.35
2016,11,1,15,45,714.0,69.5,3.95,30.0,342.0,490.44,380.85
2016,11,1,16,0,679.0,66.0,3.9,30.0,294.0,447.09,346.88
2016,11,1,16,15,628.5,60.5,3.45,29.0,244.5,392.59,304.23
2016,11,1,16,30,578.0,55.0,3.0,28.0,195.0,340.18,261.71
2016,11,1,16,45,493.5,47.5,2.65,27.5,146.5,273.87,206.91
2016,11,1,17,0,409.0,40.0,2.3,27.0,98.0,213.52,155.62
2016,11,1,17,15,269.5,27.5,2.2,26.5,59.0,136.72,87.44
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,51.34,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,11.8,0.0
2016,11,2,7,15,133.0,30.5,2.7,22.0,47.5,23.89,11.55
2016,11,2,7,30,244.0,49.0,2.9,22.0,82.0,37.71,26.09
2016,11,2,7,45,343.0,60.5,3.15,22.5,128.5,45.18,33.13
2016,11,2,8,0,442.0,72.0,3.4,23.0,175.0,52.33,39.57
2016,11,2,8,15,501.0,80.0,3.55,23.5,223.5,87.78,51.38
2016,11,2,8,30,560.0,88.0,3.7,24.0,272.0,129.22,76.89
2016,11,2,8,45,609.5,91.5,3.85,24.5,320.0,170.94,107.68
2016,11,2,9,0,659.0,95.0,4.0,25.0,368.0,217.15,144.83
2016,11,2,9,15,686.5,99.0,4.05,25.5,411.0,262.18,183.04
2016,11,2,9,30,714.0,103.0,4.1,26.0,454.0,308.81,222.63
2016,11,2,9,45,738.0,104.5,4.15,26.5,493.0,353.24,260.2
2016,11,2,10,0,762.0,106.0,4.2,27.0,532.0,400.57,299.23
2016,11,2,10,15,402.0,181.5,4.15,27.0,407.5,342.95,260.26
2016,11,2,10,30,42.0,257.0,4.1,27.0,283.0,261.61,198.76
2016,11,2,10,45,168.0,277.5,4.05,27.5,387.0,347.6,264.24
2016,11,2,11,0,294.0,298.0,4.0,28.0,491.0,443.26,335.63
2016,11,2,11,15,557.0,207.0,3.9,28.0,583.5,522.85,397.61
2016,11,2,11,30,820.0,116.0,3.8,28.0,676.0,614.85,468.31
2016,11,2,11,45,515.0,227.0,3.75,28.5,580.5,549.87,416.26
2016,11,2,12,0,210.0,338.0,3.7,29.0,485.0,467.44,350.56
2016,11,2,12,15,273.5,326.5,3.6,29.0,518.0,507.76,381.37
2016,11,2,12,30,337.0,315.0,3.5,29.0,551.0,547.19,410.88
2016,11,2,12,45,567.5,220.0,3.4,29.0,611.5,623.98,470.78
2016,11,2,13,0,798.0,125.0,3.3,29.0,672.0,698.68,528.15
2016,11,2,13,15,499.0,219.5,3.15,28.5,558.5,586.36,443.46
2016,11,2,13,30,200.0,314.0,3.0,28.0,445.0,463.18,349.34
2016,11,2,13,45,478.0,218.0,2.95,28.0,516.5,573.34,436.4
2016,11,2,14,0,756.0,122.0,2.9,28.0,588.0,669.73,510.49
2016,11,2,14,15,528.5,182.5,2.8,28.0,500.0,567.32,432.91
2016,11,2,14,30,301.0,243.0,2.7,28.0,412.0,465.81,355.43
2016,11,2,14,45,465.5,186.0,2.65,28.0,426.5,516.83,396.96
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,556.07,428.39
2016,11,2,15,15,600.0,123.5,2.45,27.5,399.0,517.81,400.51
2016,11,2,15,30,570.0,118.0,2.3,27.0,357.0,478.95,372.06
2016,11,2,15,45,516.5,113.0,2.2,27.0,310.0,424.89,330.91
2016,11,2,16,0,463.0,108.0,2.1,27.0,263.0,375.66,292.56
2016,11,2,16,15,404.0,97.5,1.9,26.5,216.0,319.9,248.76
2016,11,2,16,30,345.0,87.0,1.7,26.0,169.0,267.49,206.48
2016,11,2,16,45,252.5,72.0,1.55,25.5,124.0,194.3,147.39
2016,11,2,17,0,160.0,57.0,1.4,25.0,79.0,135.25,98.88
2016,11,2,17,15,80.0,34.5,1.5,24.5,45.5,77.29,47.91
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.95,0.0
2016,11,3,7,15,0.0,12.0,1.2,21.0,12.0,11.57,2.44
2016,11,3,7,30,0.0,21.0,1.4,21.0,21.0,20.26,11.48
2016,11,3,7,45,0.0,33.0,1.6,21.5,33.0,31.86,21.85
2016,11,3,8,0,0.0,45.0,1.8,22.0,45.0,43.47,32.1
2016,11,3,8,15,0.0,57.5,1.85,22.0,57.5,55.56,40.49
2016,11,3,8,30,0.0,70.0,1.9,22.0,70.0,67.34,50.19
2016,11,3,8,45,3.5,107.0,1.95,22.5,108.5,101.6,77.79
2016,11,3,9,0,7.0,144.0,2.0,23.0,147.0,136.11,105.03
2016,11,3,9,15,14.0,163.5,2.0,23.0,170.0,156.77,120.97
2016,11,3,9,30,21.0,183.0,2.0,23.0,193.0,178.2,137.46
2016,11,3,9,45,10.5,108.0,2.0,23.5,113.0,107.64,81.29
2016,11,3,10,0,0.0,33.0,2.0,24.0,33.0,31.88,20.31
2016,11,3,10,15,15.0,138.0,1.9,24.0,147.0,139.12,106.01
2016,11,3,10,30,30.0,243.0,1.8,24.0,261.0,243.02,186.17
2016,11,3,10,45,20.5,230.5,1.75,24.5,243.0,230.6,175.7
2016,11,3,11,0,11.0,218.0,1.7,25.0,225.0,215.04,163.22
2016,11,3,11,15,108.5,272.5,1.6,25.0,346.0,323.31,246.06
2016,11,3,11,30,206.0,327.0,1.5,25.0,467.0,438.76,331.18
2016,11,3,11,45,103.0,218.0,1.45,25.0,288.0,277.24,210.85
2016,11,3,12,0,0.0,109.0,1.4,25.0,109.0,105.52,77.95
2016,11,3,12,15,0.0,106.0,1.3,25.0,106.0,102.64,75.98
2016,11,3,12,30,0.0,103.0,1.2,25.0,103.0,99.74,73.71
2016,11,3,12,45,0.0,98.5,1.2,25.0,98.5,95.38,70.31
2016,11,3,13,0,0.0,94.0,1.2,25.0,94.0,91.0,66.92
2016,11,3,13,15,0.0,64.0,1.25,25.0,64.0,61.92,43.98
2016,11,3,13,30,0.0,34.0,1.3,25.0,34.0,32.87,20.84
2016,11,3,13,45,0.0,23.5,1.4,25.5,23.5,22.71,12.68
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,12.56,4.49
2016,11,3,14,15,0.0,26.0,1.55,25.5,26.0,25.12,14.69
2016,11,3,14,30,0.0,39.0,1.6,25.0,39.0,37.69,24.94
2016,11,3,14,45,0.0,23.5,1.65,25.0,23.5,22.69,12.84
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.72,0.66
2016,11,3,15,15,0.0,7.5,1.65,25.0,7.5,7.24,0.28
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.95,0.0
2016,11,4,7,15,0.0,12.5,3.25,18.0,12.5,12.06,2.48
2016,11,4,7,30,0.0,22.0,3.3,18.0,22.0,21.23,12.43
2016,11,4,7,45,0.0,34.5,3.4,18.0,34.5,33.31,23.42
2016,11,4,8,0,0.0,47.0,3.5,18.0,47.0,45.41,34.33
2016,11,4,8,15,0.0,60.5,3.55,18.0,60.5,58.2,43.38
2016,11,4,8,30,0.0,74.0,3.6,18.0,74.0,70.9,54.01
2016,11,4,8,45,9.0,112.5,3.7,18.5,116.0,107.16,83.49
2016,11,4,9,0,18.0,151.0,3.8,19.0,158.0,144.27,113.17
2016,11,4,9,15,9.0,142.0,3.8,19.5,145.5,136.36,106.57
2016,11,4,9,30,0.0,133.0,3.8,20.0,133.0,126.73,98.55
2016,11,4,9,45,0.0,142.0,3.8,20.5,142.0,135.54,105.21
2016,11,4,10,0,0.0,151.0,3.8,21.0,151.0,144.34,111.79
2016,11,4,10,15,4.5,176.5,3.75,21.0,179.0,170.46,132.33
2016,11,4,10,30,9.0,202.0,3.7,21.0,207.0,197.05,153.09
2016,11,4,10,45,8.5,204.5,3.65,21.0,210.0,200.07,155.19
2016,11,4,11,0,8.0,207.0,3.6,21.0,213.0,202.97,157.26
2016,11,4,11,15,5.5,193.0,3.55,21.0,197.0,188.93,146.04
2016,11,4,11,30,3.0,179.0,3.5,21.0,181.0,174.52,134.55
2016,11,4,11,45,1.5,160.5,3.5,21.5,161.5,156.09,119.69
2016,11,4,12,0,0.0,142.0,3.5,22.0,142.0,137.44,104.68
2016,11,4,12,15,0.0,104.0,3.45,22.0,104.0,100.7,75.52
2016,11,4,12,30,0.0,66.0,3.4,22.0,66.0,63.86,46.06
2016,11,4,12,45,3.0,132.0,3.35,22.5,134.5,130.06,98.88
2016,11,4,13,0,6.0,198.0,3.3,23.0,203.0,197.0,151.21
2016,11,4,13,15,10.5,214.0,3.25,23.0,221.5,216.4,166.39
2016,11,4,13,30,15.0,230.0,3.2,23.0,240.0,236.06,181.86
2016,11,4,13,45,9.5,208.0,3.2,23.0,214.5,210.68,162.23
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,185.2,142.49
2016,11,4,14,15,20.5,205.5,3.15,22.5,217.5,216.86,168.37
2016,11,4,14,30,37.0,225.0,3.1,22.0,246.0,254.75,198.97
2016,11,4,14,45,18.5,176.0,3.1,22.0,186.5,186.29,145.13
2016,11,4,15,0,0.0,127.0,3.1,22.0,127.0,124.52,95.84
2016,11,4,15,15,0.0,111.0,3.0,22.0,111.0,108.65,83.37
2016,11,4,15,30,0.0,95.0,2.9,22.0,95.0,92.73,70.68
2016,11,4,15,45,0.0,82.5,2.85,22.0,82.5,80.36,60.76
2016,11,4,16,0,0.0,70.0,2.8,22.0,70.0,67.97,50.69
2016,11,4,16,15,0.0,57.5,2.6,21.5,57.5,55.57,40.57
2016,11,4,16,30,0.0,45.0,2.4,21.0,45.0,43.47,30.5
2016,11,4,16,45,0.0,33.0,2.25,21.0,33.0,31.86,20.64
2016,11,4,17,0,0.0,21.0,2.1,21.0,21.0,20.26,10.72
2016,11,4,17,15,0.0,12.0,2.0,20.5,12.0,11.57,2.37
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.95,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,3.2,17.0,1.5,1.44,0.0
2016,11,5,7,30,0.0,3.0,3.3,17.0,3.0,2.89,0.0
2016,11,5,7,45,0.0,5.0,3.4,17.0,5.0,4.82,0.0
2016,11,5,8,0,0.0,7.0,3.5,17.0,7.0,6.75,0.32
2016,11,5,8,15,0.0,9.0,3.45,17.0,9.0,8.68,1.71
2016,11,5,8,30,0.0,11.0,3.4,17.0,11.0,10.61,3.36
2016,11,5,8,45,0.0,67.5,3.4,17.5,67.5,65.25,49.36
2016,11,5,9,0,0.0,124.0,3.4,18.0,124.0,116.97,91.94
2016,11,5,9,15,0.0,139.0,3.3,18.5,139.0,131.33,103.18
2016,11,5,9,30,0.0,154.0,3.2,19.0,154.0,145.74,114.35
2016,11,5,9,45,3.5,169.0,3.15,19.5,171.0,161.39,126.34
2016,11,5,10,0,7.0,184.0,3.1,20.0,188.0,177.41,138.53
2016,11,5,10,15,9.0,194.5,3.0,20.5,200.0,188.98,147.11
2016,11,5,10,30,11.0,205.0,2.9,21.0,212.0,200.71,155.77
2016,11,5,10,45,8.0,199.5,2.85,21.5,205.0,195.07,150.78
2016,11,5,11,0,5.0,194.0,2.8,22.0,198.0,189.01,145.53
2016,11,5,11,15,15.0,228.0,2.75,22.0,238.5,227.56,175.52
2016,11,5,11,30,25.0,262.0,2.7,22.0,279.0,266.91,205.76
2016,11,5,11,45,19.5,249.5,2.65,22.0,263.0,252.83,194.65
2016,11,5,12,0,14.0,237.0,2.6,22.0,247.0,238.24,183.28
2016,11,5,12,15,11.5,226.5,2.55,22.0,235.0,227.15,174.69
2016,11,5,12,30,9.0,216.0,2.5,22.0,223.0,215.83,165.91
2016,11,5,12,45,14.5,233.5,2.5,22.5,244.0,237.29,182.39
2016,11,5,13,0,20.0,251.0,2.5,23.0,265.0,259.07,198.91
2016,11,5,13,15,10.5,209.5,2.5,23.0,217.0,211.91,162.53
2016,11,5,13,30,1.0,168.0,2.5,23.0,169.0,164.46,125.63
2016,11,5,13,45,50.0,223.0,2.55,23.0,253.5,258.4,200.28
2016,11,5,14,0,99.0,278.0,2.6,23.0,338.0,351.01,272.03
2016,11,5,14,15,49.5,174.0,2.6,23.0,204.0,208.55,161.91
2016,11,5,14,30,0.0,70.0,2.6,23.0,70.0,67.69,49.38
2016,11,5,14,45,0.0,76.5,2.65,23.0,76.5,73.98,54.72
2016,11,5,15,0,0.0,83.0,2.7,23.0,83.0,80.28,59.97
2016,11,5,15,15,0.0,98.0,2.7,22.5,98.0,95.45,72.58
2016,11,5,15,30,0.0,113.0,2.7,22.0,113.0,111.35,85.83
2016,11,5,15,45,0.0,98.0,2.7,22.0,98.0,96.48,73.92
2016,11,5,16,0,0.0,83.0,2.7,22.0,83.0,81.57,61.85
2016,11,5,16,15,0.0,68.0,2.55,21.5,68.0,66.6,49.66
2016,11,5,16,30,0.0,53.0,2.4,21.0,53.0,51.56,37.17
2016,11,5,16,45,84.0,53.0,2.3,21.0,63.5,94.49,71.27
2016,11,5,17,0,168.0,53.0,2.2,21.0,74.0,132.09,97.4
2016,11,5,17,15,92.5,30.5,2.15,20.5,41.5,73.66,41.98
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,12.46,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,21.0,21.5,2.05,15.5,24.0,20.17,6.33
2016,11,6,7,30,42.0,43.0,2.2,16.0,48.0,36.98,25.85
2016,11,6,7,45,67.5,64.5,2.4,16.5,77.5,54.1,41.62
2016,11,6,8,0,93.0,86.0,2.6,17.0,107.0,70.7,56.59
2016,11,6,8,15,112.5,107.0,2.7,17.0,138.0,94.14,70.6
2016,11,6,8,30,132.0,128.0,2.8,17.0,169.0,121.74,91.11
2016,11,6,8,45,138.0,150.0,2.9,17.5,199.5,150.23,113.65
2016,11,6,9,0,144.0,172.0,3.0,18.0,230.0,179.39,137.18
2016,11,6,9,15,148.0,192.5,3.05,18.5,258.0,207.45,159.93
2016,11,6,9,30,152.0,213.0,3.1,19.0,286.0,235.82,182.78
2016,11,6,9,45,106.0,223.5,3.2,19.5,276.0,241.44,188.27
2016,11,6,10,0,60.0,234.0,3.3,20.0,266.0,239.79,187.35
2016,11,6,10,15,60.5,248.0,3.35,20.5,282.5,256.93,200.39
2016,11,6,10,30,61.0,262.0,3.4,21.0,299.0,274.04,213.22
2016,11,6,10,45,62.5,272.5,3.5,21.5,311.5,288.45,223.88
2016,11,6,11,0,64.0,283.0,3.6,22.0,324.0,302.83,234.46
2016,11,6,11,15,56.5,286.5,3.55,22.0,324.0,305.57,236.33
2016,11,6,11,30,49.0,290.0,3.5,22.0,324.0,307.66,237.69
2016,11,6,11,45,46.0,290.5,3.5,22.0,322.5,309.1,238.7
2016,11,6,12,0,43.0,291.0,3.5,22.0,321.0,310.2,239.47
2016,11,6,12,15,21.5,199.0,3.4,21.5,214.0,208.41,161.0
2016,11,6,12,30,0.0,107.0,3.3,21.0,107.0,103.62,78.13
2016,11,6,12,45,0.0,77.5,3.25,21.0,77.5,75.0,55.28
2016,11,6,13,0,0.0,48.0,3.2,21.0,48.0,46.42,32.22
2016,11,6,13,15,0.0,31.5,3.1,21.0,31.5,30.45,19.26
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,14.49,6.23
2016,11,6,13,45,0.0,46.5,2.95,21.0,46.5,44.96,31.18
2016,11,6,14,0,0.0,78.0,2.9,21.0,78.0,75.46,56.03
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,63.82,46.66
2016,11,6,14,30,0.0,54.0,2.9,21.0,54.0,52.2,37.28
2016,11,6,14,45,0.0,81.0,2.9,21.0,81.0,78.34,58.76
2016,11,6,15,0,0.0,108.0,2.9,21.0,108.0,105.29,80.84
2016,11,6,15,15,0.0,70.0,2.9,20.5,70.0,67.67,50.41
2016,11,6,15,30,0.0,32.0,2.9,20.0,32.0,30.89,20.17
2016,11,6,15,45,0.0,28.0,2.9,20.0,28.0,27.02,17.01
2016,11,6,16,0,0.0,24.0,2.9,20.0,24.0,23.16,13.8
2016,11,6,16,15,0.0,19.5,2.65,20.0,19.5,18.81,10.15
2016,11,6,16,30,0.0,15.0,2.4,20.0,15.0,14.46,6.45
2016,11,6,16,45,0.0,11.0,2.2,20.0,11.0,10.6,3.13
2016,11,6,17,0,0.0,7.0,2.0,20.0,7.0,6.74,0.0
2016,11,6,17,15,0.0,4.0,1.85,19.5,4.0,3.85,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.98,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,35.5,15.88,2.78
2016,11,7,7,30,257.0,41.0,1.9,17.0,71.0,31.6,21.1
2016,11,7,7,45,351.5,52.5,2.15,17.5,116.0,39.33,28.62
2016,11,7,8,0,446.0,64.0,2.4,18.0,161.0,46.98,35.66
2016,11,7,8,15,223.0,34.0,2.45,18.5,82.5,31.16,15.02
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.79,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.75,0.0
2016,11,7,9,45,0.0,8.0,2.75,20.5,8.0,7.72,0.75
2016,11,7,10,0,0.0,9.0,2.8,21.0,9.0,8.69,1.53
2016,11,7,10,15,0.0,27.5,2.8,21.0,27.5,26.57,16.24
2016,11,7,10,30,0.0,46.0,2.8,21.0,46.0,44.47,30.85
2016,11,7,10,45,0.0,72.5,2.85,21.5,72.5,70.13,51.54
2016,11,7,11,0,0.0,99.0,2.9,22.0,99.0,95.78,71.94
2016,11,7,11,15,0.0,107.5,2.85,22.0,107.5,103.97,78.37
2016,11,7,11,30,0.0,116.0,2.8,22.0,116.0,112.19,84.84
2016,11,7,11,45,2.0,152.5,2.8,22.5,154.0,148.66,113.48
2016,11,7,12,0,4.0,189.0,2.8,23.0,192.0,185.39,141.91
2016,11,7,12,15,4.0,188.5,2.75,23.0,192.0,185.26,141.7
2016,11,7,12,30,4.0,188.0,2.7,23.0,192.0,185.1,141.58
2016,11,7,12,45,2.0,175.0,2.7,23.0,177.5,171.33,130.86
2016,11,7,13,0,0.0,162.0,2.7,23.0,163.0,157.44,120.03
2016,11,7,13,15,0.0,118.5,2.65,23.0,119.0,114.92,86.64
2016,11,7,13,30,0.0,75.0,2.6,23.0,75.0,72.56,53.01
2016,11,7,13,45,0.0,112.5,2.55,23.0,112.5,109.14,82.37
2016,11,7,14,0,0.0,150.0,2.5,23.0,150.0,146.4,112.01
2016,11,7,14,15,0.0,130.5,2.4,23.0,130.5,127.18,96.92
2016,11,7,14,30,0.0,111.0,2.3,23.0,111.0,107.91,81.79
2016,11,7,14,45,0.0,91.5,2.25,23.0,91.5,88.63,66.52
2016,11,7,15,0,0.0,72.0,2.2,23.0,72.0,69.62,51.33
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,67.67,50.02
2016,11,7,15,30,0.0,68.0,2.0,22.0,68.0,65.73,48.68
2016,11,7,15,45,0.0,59.0,1.9,22.0,59.0,57.01,41.62
2016,11,7,16,0,0.0,50.0,1.8,22.0,50.0,48.3,34.5
2016,11,7,16,15,213.5,60.0,1.6,21.5,108.0,178.78,142.02
2016,11,7,16,30,427.0,70.0,1.4,21.0,166.0,278.13,217.85
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,212.62,162.29
2016,11,7,17,0,247.0,45.0,1.1,21.0,76.0,154.27,112.39
2016,11,7,17,15,123.5,27.5,1.1,20.5,43.0,82.96,43.31
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.0,3.15,17.0,5.0,4.82,0.0
2016,11,8,7,30,0.0,10.0,3.3,17.0,10.0,9.64,2.48
2016,11,8,7,45,0.0,16.5,3.45,17.5,16.5,15.91,8.22
2016,11,8,8,0,0.0,23.0,3.6,18.0,23.0,22.19,13.89
2016,11,8,8,15,0.0,30.0,3.6,18.0,30.0,28.95,18.8
2016,11,8,8,30,0.0,37.0,3.6,18.0,37.0,35.72,24.53
2016,11,8,8,45,0.0,51.0,3.65,18.0,51.0,49.27,35.88
2016,11,8,9,0,0.0,65.0,3.7,18.0,65.0,62.82,47.12
2016,11,8,9,15,0.0,82.0,3.7,18.0,82.0,79.19,60.57
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,95.24,73.64
2016,11,8,9,45,0.0,109.5,3.7,18.0,109.5,105.28,81.66
2016,11,8,10,0,0.0,120.0,3.7,18.0,120.0,115.34,89.67
2016,11,8,10,15,9.5,169.5,3.75,18.0,175.0,165.85,130.34
2016,11,8,10,30,19.0,219.0,3.8,18.0,230.0,217.09,171.05
2016,11,8,10,45,17.5,223.5,3.9,18.5,234.0,222.02,174.35
2016,11,8,11,0,16.0,228.0,4.0,19.0,238.0,226.75,177.58
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,227.04,177.66
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,227.13,177.63
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,280.35,219.8
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,335.08,262.69
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,331.71,259.91
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,327.91,256.97
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,338.57,265.66
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,349.3,274.41
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,313.27,246.25
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,276.62,217.47
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,212.75,167.09
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,153.4,119.57
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,163.66,128.18
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,174.15,136.94
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,132.08,103.15
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,90.25,69.19
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,103.66,80.45
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,117.79,92.26
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,101.92,79.38
