Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,12.0,3.5,3.5,31.0,11.8,0.0
2016,11,19,7,30,479.0,24.0,3.6,4.0,62.0,20.23,9.86
2016,11,19,7,45,584.5,31.0,3.75,4.5,111.5,24.54,16.33
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,28.78,20.67
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,33.72,25.42
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,84.31,41.42
2016,11,19,8,45,841.5,50.5,4.5,7.0,316.5,133.85,73.86
2016,11,19,9,0,877.0,54.0,4.7,8.0,367.0,185.84,115.83
2016,11,19,9,15,901.0,56.5,4.7,8.5,413.0,236.77,161.32
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,288.47,208.94
2016,11,19,9,45,941.5,61.0,4.7,10.0,499.0,337.97,254.62
2016,11,19,10,0,958.0,63.0,4.7,11.0,539.0,387.02,299.1
2016,11,19,10,15,969.0,64.0,4.6,11.5,573.0,432.31,339.99
2016,11,19,10,30,980.0,65.0,4.5,12.0,607.0,476.18,378.56
2016,11,19,10,45,987.5,66.0,4.45,12.5,633.0,516.78,413.53
2016,11,19,11,0,995.0,67.0,4.4,13.0,659.0,555.27,445.79
2016,11,19,11,15,1000.0,68.0,4.3,13.0,676.5,590.14,475.05
2016,11,19,11,30,1005.0,69.0,4.2,13.0,694.0,622.37,501.54
2016,11,19,11,45,1005.5,70.0,4.15,13.5,703.5,649.21,522.53
2016,11,19,12,0,1006.0,71.0,4.1,14.0,713.0,672.9,540.74
2016,11,19,12,15,1005.5,71.0,4.05,14.0,713.5,691.73,555.95
2016,11,19,12,30,1005.0,71.0,4.0,14.0,714.0,707.2,568.4
2016,11,19,12,45,1002.5,71.0,3.95,14.5,705.5,717.95,576.09
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,725.21,581.02
2016,11,19,13,15,995.0,70.0,3.8,15.0,680.0,726.27,582.13
2016,11,19,13,30,990.0,69.0,3.7,15.0,663.0,723.81,580.52
2016,11,19,13,45,981.5,68.0,3.65,15.0,638.0,715.6,574.94
2016,11,19,14,0,973.0,67.0,3.6,15.0,613.0,704.02,566.66
2016,11,19,14,15,961.5,66.0,3.5,15.0,581.0,687.29,554.2
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,667.52,539.29
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,639.95,518.32
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,610.13,495.28
2016,11,19,15,15,883.0,62.5,3.15,14.5,424.0,574.1,467.58
2016,11,19,15,30,859.0,60.0,3.0,14.0,379.0,539.34,440.04
2016,11,19,15,45,824.5,56.5,2.9,14.0,329.5,493.91,402.64
2016,11,19,16,0,790.0,53.0,2.8,14.0,280.0,448.15,363.84
2016,11,19,16,15,734.5,48.0,2.4,13.0,228.5,391.4,315.65
2016,11,19,16,30,679.0,43.0,2.0,12.0,177.0,336.61,267.32
2016,11,19,16,45,583.5,35.5,1.6,11.0,127.0,266.88,205.82
2016,11,19,17,0,488.0,28.0,1.2,10.0,77.0,203.46,145.06
2016,11,19,17,15,244.0,14.0,1.2,9.0,38.5,92.51,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,11.3,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,19.33,8.69
2016,11,20,7,45,553.5,30.5,1.35,5.0,106.5,24.2,15.98
2016,11,20,8,0,662.0,38.0,1.5,6.0,155.0,28.92,20.73
2016,11,20,8,15,721.5,43.0,1.6,6.5,206.0,31.92,23.71
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,78.29,37.69
2016,11,20,8,45,814.5,52.5,1.8,8.0,306.5,126.91,68.88
2016,11,20,9,0,848.0,57.0,1.9,9.0,356.0,181.21,112.14
2016,11,20,9,15,873.0,59.5,2.1,9.5,401.5,230.89,155.7
2016,11,20,9,30,898.0,62.0,2.3,10.0,447.0,281.48,201.51
2016,11,20,9,45,914.5,64.0,2.55,11.0,487.0,329.73,245.47
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,377.58,288.42
2016,11,20,10,15,943.0,67.5,2.75,12.5,560.0,422.6,328.32
2016,11,20,10,30,955.0,69.0,2.7,13.0,593.0,466.34,366.08
2016,11,20,10,45,962.0,70.5,2.7,13.5,618.5,506.31,399.92
2016,11,20,11,0,969.0,72.0,2.7,14.0,644.0,544.21,431.17
2016,11,20,11,15,973.5,72.5,2.7,14.5,661.5,577.57,458.13
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,608.34,482.41
2016,11,20,11,45,981.5,72.5,2.7,15.5,688.0,634.79,502.89
2016,11,20,12,0,985.0,72.0,2.7,16.0,697.0,658.29,520.72
2016,11,20,12,15,984.5,72.0,2.7,16.0,697.5,676.77,535.47
2016,11,20,12,30,984.0,72.0,2.7,16.0,698.0,691.97,547.6
2016,11,20,12,45,980.5,72.0,2.75,16.5,690.0,701.91,554.91
2016,11,20,13,0,977.0,72.0,2.8,17.0,682.0,708.41,559.61
2016,11,20,13,15,972.0,71.5,2.8,17.0,665.5,709.98,561.44
2016,11,20,13,30,967.0,71.0,2.8,17.0,649.0,708.11,560.72
2016,11,20,13,45,958.0,70.5,2.85,17.0,624.5,700.28,555.79
2016,11,20,14,0,949.0,70.0,2.9,17.0,600.0,689.18,548.37
2016,11,20,14,15,937.0,68.5,2.9,17.0,568.0,671.94,536.07
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,651.75,521.4
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,624.87,501.4
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,595.67,479.26
2016,11,20,15,15,864.0,61.5,2.75,16.5,413.5,560.18,452.17
2016,11,20,15,30,840.0,59.0,2.6,16.0,369.0,526.04,425.3
2016,11,20,15,45,804.5,55.5,2.5,16.0,320.5,480.8,388.38
2016,11,20,16,0,769.0,52.0,2.4,16.0,272.0,435.34,350.19
2016,11,20,16,15,713.5,47.5,2.15,15.0,221.5,380.07,303.86
2016,11,20,16,30,658.0,43.0,1.9,14.0,171.0,326.79,257.38
2016,11,20,16,45,562.5,35.5,1.65,13.0,122.5,258.1,197.45
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,195.72,138.0
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,88.94,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,25.5,11.8,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,51.0,18.85,7.53
2016,11,21,7,45,484.5,32.5,2.9,8.0,97.0,26.39,17.59
2016,11,21,8,0,594.0,41.0,3.2,9.0,143.0,31.97,23.13
2016,11,21,8,15,656.0,46.5,3.1,9.5,192.5,34.5,25.69
2016,11,21,8,30,718.0,52.0,3.0,10.0,242.0,76.36,38.38
2016,11,21,8,45,755.5,56.0,2.9,11.0,289.5,121.57,66.41
2016,11,21,9,0,793.0,60.0,2.8,12.0,337.0,169.73,103.8
2016,11,21,9,15,818.5,63.0,3.25,13.0,381.0,217.21,144.73
2016,11,21,9,30,844.0,66.0,3.7,14.0,425.0,265.85,188.07
2016,11,21,9,45,860.0,68.5,4.15,15.5,463.0,314.99,231.85
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,360.77,272.35
2016,11,21,10,15,888.5,72.5,4.7,17.5,533.0,403.73,310.53
2016,11,21,10,30,901.0,74.0,4.8,18.0,565.0,445.59,346.94
2016,11,21,10,45,908.0,75.5,4.9,18.5,590.0,483.63,379.52
2016,11,21,11,0,915.0,77.0,5.0,19.0,615.0,519.75,409.79
2016,11,21,11,15,919.5,78.0,5.0,19.5,631.5,551.98,436.12
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,581.8,459.94
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,606.99,479.75
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,629.4,497.04
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.5,646.69,511.13
2016,11,21,12,30,929.0,78.0,5.0,21.0,667.0,660.86,522.69
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.5,669.84,529.16
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,675.56,533.09
2016,11,21,13,15,912.5,78.0,5.0,22.0,633.5,675.5,533.72
2016,11,21,13,30,906.0,77.0,5.0,22.0,617.0,672.21,531.9
2016,11,21,13,45,894.5,76.5,5.0,22.0,592.5,663.05,525.6
2016,11,21,14,0,883.0,76.0,5.0,22.0,568.0,650.87,516.96
2016,11,21,14,15,869.5,74.5,4.95,22.0,536.5,633.47,504.12
2016,11,21,14,30,856.0,73.0,4.9,22.0,505.0,613.39,489.1
2016,11,21,14,45,831.5,72.5,4.85,22.0,466.5,588.01,469.66
2016,11,21,15,0,807.0,72.0,4.8,22.0,428.0,558.15,446.55
2016,11,21,15,15,780.0,69.0,4.6,21.5,385.5,522.48,419.04
2016,11,21,15,30,753.0,66.0,4.4,21.0,343.0,485.61,389.95
2016,11,21,15,45,712.0,62.5,4.2,21.0,296.5,440.22,352.73
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,395.11,314.91
2016,11,21,16,15,612.0,53.0,3.6,20.0,202.5,342.38,270.92
2016,11,21,16,30,553.0,47.0,3.2,19.0,155.0,290.28,226.05
2016,11,21,16,45,452.5,38.5,2.8,18.5,109.5,223.38,168.35
2016,11,21,17,0,352.0,30.0,2.4,18.0,64.0,163.81,113.01
2016,11,21,17,15,176.0,15.0,2.45,17.5,32.0,74.88,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.5,4.05,17.0,1.5,1.47,0.0
2016,11,22,7,30,0.0,3.0,4.0,17.0,3.0,2.89,0.0
2016,11,22,7,45,0.0,7.0,4.0,17.0,7.0,6.74,0.08
2016,11,22,8,0,0.0,11.0,4.0,17.0,11.0,10.6,3.62
2016,11,22,8,15,0.0,15.0,4.05,17.5,15.0,14.46,7.12
2016,11,22,8,30,0.0,19.0,4.1,18.0,19.0,18.32,9.83
2016,11,22,8,45,0.0,23.0,4.15,18.5,23.0,22.19,13.08
2016,11,22,9,0,0.0,27.0,4.2,19.0,27.0,26.06,16.28
2016,11,22,9,15,0.0,31.0,4.5,19.0,31.0,29.93,19.48
2016,11,22,9,30,0.0,35.0,4.8,19.0,35.0,33.8,22.66
2016,11,22,9,45,0.0,38.5,5.1,19.5,38.5,37.18,25.35
2016,11,22,10,0,0.0,42.0,5.4,20.0,42.0,40.57,28.03
2016,11,22,10,15,0.0,91.5,5.5,20.5,91.5,88.43,67.15
2016,11,22,10,30,0.0,141.0,5.6,21.0,141.0,135.29,104.81
2016,11,22,10,45,0.0,115.5,5.7,21.5,115.5,111.4,85.15
2016,11,22,11,0,0.0,90.0,5.8,22.0,90.0,87.09,65.27
2016,11,22,11,15,0.0,60.5,5.7,22.0,60.5,58.5,42.06
2016,11,22,11,30,0.0,31.0,5.6,22.0,31.0,29.96,18.82
2016,11,22,11,45,0.0,83.5,5.6,22.0,83.5,80.8,60.04
2016,11,22,12,0,0.0,136.0,5.6,22.0,136.0,131.56,100.73
2016,11,22,12,15,0.5,152.5,5.45,22.0,152.5,147.95,113.74
2016,11,22,12,30,1.0,169.0,5.3,22.0,169.0,164.48,126.85
2016,11,22,12,45,0.5,142.0,5.2,22.0,142.0,138.03,105.82
2016,11,22,13,0,0.0,115.0,5.1,22.0,115.0,111.45,84.63
2016,11,22,13,15,0.0,103.5,4.95,22.0,103.5,100.26,75.73
2016,11,22,13,30,0.0,92.0,4.8,22.0,92.0,89.03,66.77
2016,11,22,13,45,0.0,89.0,4.65,22.5,89.0,86.11,64.38
2016,11,22,14,0,0.0,86.0,4.5,23.0,86.0,83.2,62.01
2016,11,22,14,15,0.0,81.0,4.35,23.0,81.0,78.35,58.21
2016,11,22,14,30,0.0,76.0,4.2,23.0,76.0,73.5,54.4
2016,11,22,14,45,0.0,41.0,4.05,23.0,41.0,39.6,26.89
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,5.79,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,5.3,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.82,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.86,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.89,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.41,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.96,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.0,3.25,9.0,23.0,10.81,0.0
2016,11,23,7,30,338.0,22.0,3.4,9.0,46.0,17.22,4.76
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.5,25.21,16.29
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,31.35,22.41
2016,11,23,8,15,647.0,45.5,3.85,10.5,186.5,33.91,25.0
2016,11,23,8,30,713.0,51.0,4.0,11.0,236.0,71.0,35.48
2016,11,23,8,45,755.5,55.0,4.2,12.0,284.5,116.14,62.17
2016,11,23,9,0,798.0,59.0,4.4,13.0,333.0,164.74,99.08
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.0,212.64,140.18
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,261.87,184.15
2016,11,23,9,45,872.5,67.0,4.45,15.0,462.5,311.82,228.89
2016,11,23,10,0,892.0,69.0,4.5,16.0,502.0,358.7,270.58
2016,11,23,10,15,905.5,70.5,4.4,16.5,535.0,402.57,309.47
2016,11,23,10,30,919.0,72.0,4.3,17.0,568.0,445.4,346.47
2016,11,23,10,45,928.0,73.5,4.2,17.5,593.5,484.93,379.88
2016,11,23,11,0,937.0,75.0,4.1,18.0,619.0,522.63,410.98
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.0,555.55,438.42
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,586.04,463.37
2016,11,23,11,45,953.0,75.5,3.85,18.5,664.5,612.67,484.1
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,636.52,502.28
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,654.96,516.85
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,670.24,528.82
2016,11,23,12,45,956.0,74.5,3.55,19.5,668.5,680.5,536.07
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,687.45,540.74
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,688.82,542.05
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,686.86,540.86
2016,11,23,13,45,935.0,71.5,3.2,20.0,605.0,678.94,535.25
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,667.81,527.22
2016,11,23,14,15,915.0,68.5,3.0,20.0,550.0,651.09,514.92
2016,11,23,14,30,903.0,67.0,2.9,20.0,519.0,631.5,500.35
2016,11,23,14,45,885.0,65.5,2.8,20.0,481.0,605.63,480.84
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,577.5,459.3
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.0,542.61,432.69
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,509.09,406.35
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,464.68,370.16
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,420.12,332.86
2016,11,23,16,15,690.0,47.0,1.65,18.0,212.5,365.36,287.52
2016,11,23,16,30,634.0,42.0,1.4,17.0,163.0,312.68,242.18
2016,11,23,16,45,537.0,34.5,1.2,16.0,115.5,245.07,184.14
2016,11,23,17,0,440.0,27.0,1.0,15.0,68.0,183.93,126.09
2016,11,23,17,15,220.0,13.5,1.0,14.5,34.0,84.55,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.0,10.81,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,42.0,17.38,3.83
2016,11,24,7,45,411.0,32.5,1.35,10.0,85.0,24.65,15.72
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,31.5,22.45
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,34.93,25.83
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,68.7,35.89
2016,11,24,8,45,687.5,63.5,1.55,13.0,269.5,112.35,61.73
2016,11,24,9,0,722.0,70.0,1.6,14.0,315.0,161.58,98.96
2016,11,24,9,15,751.5,73.5,1.85,14.5,358.5,206.52,136.63
2016,11,24,9,30,781.0,77.0,2.1,15.0,402.0,253.16,177.41
2016,11,24,9,45,796.5,81.5,2.4,16.0,439.5,298.15,217.38
2016,11,24,10,0,812.0,86.0,2.7,17.0,477.0,343.0,256.77
2016,11,24,10,15,826.5,88.0,2.7,17.5,509.5,384.76,293.15
2016,11,24,10,30,841.0,90.0,2.7,18.0,542.0,425.78,328.07
2016,11,24,10,45,847.5,93.5,2.75,18.5,566.0,463.74,359.85
2016,11,24,11,0,854.0,97.0,2.8,19.0,590.0,499.96,389.44
2016,11,24,11,15,860.5,98.0,2.8,19.5,607.5,531.87,414.94
2016,11,24,11,30,867.0,99.0,2.8,20.0,625.0,561.67,438.22
2016,11,24,11,45,876.5,96.5,2.8,20.5,635.5,587.41,458.03
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,610.8,475.71
2016,11,24,12,15,886.0,94.0,2.8,21.0,647.0,628.15,489.47
2016,11,24,12,30,886.0,94.0,2.8,21.0,648.0,642.56,500.91
2016,11,24,12,45,881.0,95.0,2.85,21.5,640.5,651.88,507.67
2016,11,24,13,0,876.0,96.0,2.9,22.0,633.0,659.48,513.03
2016,11,24,13,15,869.5,95.0,2.9,22.0,617.0,659.9,513.96
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,657.22,512.6
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.0,648.41,505.68
2016,11,24,14,0,837.0,94.0,2.9,23.0,553.0,636.72,496.62
2016,11,24,14,15,823.0,91.5,2.85,23.0,523.0,618.98,483.88
2016,11,24,14,30,809.0,89.0,2.8,23.0,493.0,598.67,469.1
2016,11,24,14,45,787.0,87.0,2.75,23.0,455.5,571.73,449.12
2016,11,24,15,0,765.0,85.0,2.7,23.0,418.0,542.88,427.38
2016,11,24,15,15,736.5,81.0,2.45,22.5,376.0,508.33,401.1
2016,11,24,15,30,708.0,77.0,2.2,22.0,334.0,471.28,372.33
2016,11,24,15,45,661.5,73.0,1.95,22.0,288.0,424.56,334.73
2016,11,24,16,0,615.0,69.0,1.7,22.0,242.0,378.61,296.88
2016,11,24,16,15,552.0,62.0,1.5,21.0,195.0,323.33,252.05
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,270.89,208.07
2016,11,24,16,45,382.5,44.0,1.15,19.0,103.5,201.98,150.61
2016,11,24,17,0,276.0,33.0,1.0,18.0,59.0,140.81,95.49
2016,11,24,17,15,138.0,16.5,1.0,17.5,29.5,63.95,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.49,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.96,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.41,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.85,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.3,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.75,0.09
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,8.19,1.34
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,9.64,2.57
2016,11,25,9,15,0.0,38.5,3.2,16.0,38.5,37.17,25.93
2016,11,25,9,30,0.0,67.0,3.3,16.0,67.0,64.76,49.08
2016,11,25,9,45,0.0,42.5,3.45,16.0,42.5,41.05,29.03
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,17.38,9.03
2016,11,25,10,15,0.0,19.5,3.65,16.0,19.5,18.83,10.23
2016,11,25,10,30,0.0,21.0,3.7,16.0,21.0,20.28,11.41
2016,11,25,10,45,0.0,48.5,3.8,16.0,48.5,46.88,33.64
2016,11,25,11,0,0.0,76.0,3.9,16.0,76.0,73.51,55.69
2016,11,25,11,15,0.0,58.0,3.9,16.0,58.0,56.08,41.16
2016,11,25,11,30,0.0,40.0,3.9,16.0,40.0,38.66,26.65
2016,11,25,11,45,0.0,33.5,3.9,16.0,33.5,32.38,21.4
2016,11,25,12,0,0.0,27.0,3.9,16.0,27.0,26.09,16.15
2016,11,25,12,15,0.0,92.0,3.85,16.0,92.0,89.04,68.28
2016,11,25,12,30,0.0,157.0,3.8,16.0,157.0,152.17,119.77
2016,11,25,12,45,0.0,135.5,3.75,16.0,135.5,131.37,102.81
2016,11,25,13,0,0.0,114.0,3.7,16.0,114.0,110.47,85.83
2016,11,25,13,15,3.0,152.0,3.65,16.0,154.0,149.73,118.02
2016,11,25,13,30,6.0,190.0,3.6,16.0,194.0,189.6,150.42
2016,11,25,13,45,3.0,156.0,3.55,16.0,158.0,154.17,121.78
2016,11,25,14,0,0.0,122.0,3.5,16.0,122.0,118.67,92.95
2016,11,25,14,15,11.0,155.5,3.45,16.0,161.5,159.34,126.72
2016,11,25,14,30,22.0,189.0,3.4,16.0,201.0,200.93,160.92
2016,11,25,14,45,66.0,189.0,3.35,16.0,219.0,233.27,188.2
2016,11,25,15,0,110.0,189.0,3.3,16.0,237.0,265.15,214.83
2016,11,25,15,15,90.5,175.0,3.15,15.5,212.0,233.34,189.34
2016,11,25,15,30,71.0,161.0,3.0,15.0,187.0,207.9,168.87
2016,11,25,15,45,63.5,139.5,2.95,15.0,160.5,180.53,146.38
2016,11,25,16,0,56.0,118.0,2.9,15.0,134.0,153.24,123.58
2016,11,25,16,15,42.0,95.5,2.7,14.5,106.5,121.99,97.26
2016,11,25,16,30,28.0,73.0,2.5,14.0,79.0,91.21,70.95
2016,11,25,16,45,14.0,51.0,2.35,14.0,54.0,61.41,45.17
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,29.46,17.2
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,14.02,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,7.0,11.0,2.05,9.5,11.0,10.81,0.0
2016,11,26,7,30,14.0,22.0,2.2,10.0,22.0,20.29,2.01
2016,11,26,7,45,68.5,42.5,2.4,10.5,52.0,36.26,25.37
2016,11,26,8,0,123.0,63.0,2.6,11.0,82.0,52.58,40.99
2016,11,26,8,15,158.0,83.5,2.55,11.5,117.0,65.38,52.94
2016,11,26,8,30,193.0,104.0,2.5,12.0,152.0,90.24,66.99
2016,11,26,8,45,219.0,122.0,2.45,12.5,187.0,119.98,87.87
2016,11,26,9,0,245.0,140.0,2.4,13.0,222.0,152.16,112.54
2016,11,26,9,15,258.5,158.0,2.35,13.5,255.0,184.36,138.82
2016,11,26,9,30,272.0,176.0,2.3,14.0,288.0,217.6,166.36
2016,11,26,9,45,283.0,192.0,2.25,15.0,318.0,249.36,192.42
2016,11,26,10,0,294.0,208.0,2.2,16.0,348.0,281.69,218.59
2016,11,26,10,15,312.5,215.0,2.15,16.0,372.5,309.23,241.37
2016,11,26,10,30,331.0,222.0,2.1,16.0,397.0,337.49,264.54
2016,11,26,10,45,210.5,241.0,2.05,16.5,354.5,317.58,249.94
2016,11,26,11,0,90.0,260.0,2.0,17.0,312.0,288.14,226.81
2016,11,26,11,15,154.0,270.5,1.95,17.5,362.0,334.3,262.66
2016,11,26,11,30,218.0,281.0,1.9,18.0,412.0,384.46,300.95
2016,11,26,11,45,297.5,271.0,1.85,18.5,453.0,427.6,333.84
2016,11,26,12,0,377.0,261.0,1.8,19.0,494.0,472.7,367.92
2016,11,26,12,15,395.5,257.0,1.75,19.0,501.5,489.18,380.5
2016,11,26,12,30,414.0,253.0,1.7,19.0,509.0,504.88,392.59
2016,11,26,12,45,237.0,261.0,1.65,19.5,407.0,410.21,319.27
2016,11,26,13,0,60.0,269.0,1.6,20.0,305.0,304.34,236.08
2016,11,26,13,15,44.0,250.0,1.55,20.0,276.5,276.73,215.27
2016,11,26,13,30,28.0,231.0,1.5,20.0,248.0,244.64,190.47
2016,11,26,13,45,22.5,216.5,1.5,20.0,229.5,227.26,177.22
2016,11,26,14,0,17.0,202.0,1.5,20.0,211.0,209.75,163.75
2016,11,26,14,15,9.0,180.5,1.5,20.0,185.5,183.48,143.22
2016,11,26,14,30,1.0,159.0,1.5,20.0,160.0,157.23,122.54
2016,11,26,14,45,0.5,123.0,1.5,20.0,123.5,120.75,93.54
2016,11,26,15,0,0.0,87.0,1.5,20.0,87.0,84.4,64.22
2016,11,26,15,15,0.0,78.0,1.45,19.5,78.0,75.54,57.27
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,66.7,50.2
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,57.01,42.22
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,47.33,34.14
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,37.66,26.02
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,27.99,17.78
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,19.29,10.27
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,10.6,2.49
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,5.3,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.0,3.3,12.5,8.0,7.86,0.0
2016,11,27,7,30,0.0,16.0,3.5,13.0,16.0,15.45,0.0
2016,11,27,7,45,5.5,35.0,3.75,13.5,36.0,32.71,21.87
2016,11,27,8,0,11.0,54.0,4.0,14.0,56.0,49.62,37.83
2016,11,27,8,15,22.0,74.0,4.3,14.5,79.0,64.7,51.68
2016,11,27,8,30,33.0,94.0,4.6,15.0,102.0,83.41,64.33
2016,11,27,8,45,39.5,112.5,4.9,15.5,124.0,103.11,80.07
2016,11,27,9,0,46.0,131.0,5.2,16.0,146.0,123.53,96.5
2016,11,27,9,15,48.5,149.5,5.4,16.5,167.5,143.91,113.07
2016,11,27,9,30,51.0,168.0,5.6,17.0,189.0,164.57,129.82
2016,11,27,9,45,25.5,124.5,5.85,18.0,135.0,123.99,96.82
2016,11,27,10,0,0.0,81.0,6.1,19.0,81.0,78.34,59.44
2016,11,27,10,15,0.0,93.5,6.2,19.0,93.5,90.29,69.16
2016,11,27,10,30,0.0,106.0,6.3,19.0,106.0,102.23,78.8
2016,11,27,10,45,0.0,82.0,6.45,19.5,82.0,79.32,59.77
2016,11,27,11,0,0.0,58.0,6.6,20.0,58.0,56.08,40.54
2016,11,27,11,15,0.0,82.5,6.65,20.5,82.5,79.82,59.78
2016,11,27,11,30,0.0,107.0,6.7,21.0,107.0,103.46,78.75
2016,11,27,11,45,0.0,108.5,6.75,21.5,108.5,104.95,79.72
2016,11,27,12,0,0.0,110.0,6.8,22.0,110.0,106.43,80.71
2016,11,27,12,15,0.0,111.5,6.8,22.0,111.5,107.92,81.89
2016,11,27,12,30,0.0,113.0,6.8,22.0,113.0,109.41,83.09
2016,11,27,12,45,79.5,200.5,6.8,22.5,249.0,246.15,193.35
2016,11,27,13,0,159.0,288.0,6.8,23.0,385.0,388.74,305.13
2016,11,27,13,15,91.5,257.0,6.75,23.0,312.5,313.74,245.86
2016,11,27,13,30,24.0,226.0,6.7,23.0,240.0,237.02,184.71
2016,11,27,13,45,12.0,185.0,6.65,23.0,192.0,188.84,146.7
2016,11,27,14,0,0.0,144.0,6.6,23.0,144.0,140.58,108.2
2016,11,27,14,15,0.0,146.0,6.5,23.0,146.0,142.93,110.31
2016,11,27,14,30,0.0,148.0,6.4,23.0,148.0,145.41,112.52
2016,11,27,14,45,9.5,155.0,6.3,23.0,159.5,158.88,123.79
2016,11,27,15,0,19.0,162.0,6.2,23.0,171.0,172.52,135.18
2016,11,27,15,15,15.0,146.5,6.0,23.0,153.0,154.84,121.11
2016,11,27,15,30,11.0,131.0,5.8,23.0,135.0,137.29,107.05
2016,11,27,15,45,5.5,114.0,5.6,23.0,116.0,117.52,91.04
2016,11,27,16,0,0.0,97.0,5.4,23.0,97.0,98.01,75.07
2016,11,27,16,15,185.0,80.0,5.05,22.5,114.5,175.0,137.21
2016,11,27,16,30,370.0,63.0,4.7,22.0,132.0,229.86,177.43
2016,11,27,16,45,274.5,49.0,4.4,21.5,91.5,167.38,124.47
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,112.42,74.86
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,51.35,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,88.0,10.5,5.1,18.0,15.5,10.32,0.0
2016,11,28,7,30,176.0,21.0,5.1,18.0,31.0,17.06,0.0
2016,11,28,7,45,307.0,33.0,5.1,18.5,71.5,25.87,15.59
2016,11,28,8,0,438.0,45.0,5.1,19.0,112.0,34.15,23.73
2016,11,28,8,15,514.5,52.5,5.2,19.0,158.5,37.85,27.4
2016,11,28,8,30,591.0,60.0,5.3,19.0,205.0,61.81,33.94
2016,11,28,8,45,669.0,57.5,5.45,19.5,252.5,100.35,52.42
2016,11,28,9,0,747.0,55.0,5.6,20.0,300.0,142.66,80.61
2016,11,28,9,15,774.5,64.0,5.85,20.5,348.5,193.01,121.85
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,244.89,166.46
2016,11,28,9,45,830.5,74.0,6.35,21.5,438.0,290.87,207.07
2016,11,28,10,0,859.0,75.0,6.6,22.0,479.0,337.76,248.46
2016,11,28,10,15,875.5,77.0,6.7,22.0,513.0,381.92,287.94
2016,11,28,10,30,892.0,79.0,6.8,22.0,547.0,427.53,327.9
2016,11,28,10,45,909.5,78.5,6.95,22.0,575.5,467.86,363.17
2016,11,28,11,0,927.0,78.0,7.1,22.0,604.0,506.99,396.89
2016,11,28,11,15,934.0,79.0,6.95,22.0,622.5,540.91,425.6
2016,11,28,11,30,941.0,80.0,6.8,22.0,641.0,572.55,451.93
2016,11,28,11,45,948.5,78.5,6.65,22.0,652.0,599.55,474.22
2016,11,28,12,0,956.0,77.0,6.5,22.0,663.0,623.91,494.07
2016,11,28,12,15,956.5,77.0,6.45,22.0,664.5,642.87,509.64
2016,11,28,12,30,957.0,77.0,6.4,22.0,666.0,658.71,522.62
2016,11,28,12,45,954.5,76.5,6.35,22.5,658.5,669.01,530.18
2016,11,28,13,0,952.0,76.0,6.3,23.0,651.0,676.0,535.09
2016,11,28,13,15,946.5,75.5,6.25,22.5,635.5,677.79,538.08
2016,11,28,13,30,941.0,75.0,6.2,22.0,620.0,676.27,538.5
2016,11,28,13,45,930.0,74.5,6.2,22.0,596.0,668.04,532.81
2016,11,28,14,0,919.0,74.0,6.2,22.0,572.0,656.67,524.65
2016,11,28,14,15,906.0,72.5,6.05,22.0,541.0,639.98,511.95
2016,11,28,14,30,893.0,71.0,5.9,22.0,510.0,620.49,496.93
2016,11,28,14,45,873.5,69.5,5.75,22.0,472.5,594.54,476.72
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,569.09,456.48
2016,11,28,15,15,828.0,65.0,5.2,21.5,392.0,533.81,428.62
2016,11,28,15,30,802.0,62.0,4.8,21.0,349.0,497.14,399.03
2016,11,28,15,45,763.0,58.5,4.4,21.0,301.5,452.38,361.63
2016,11,28,16,0,724.0,55.0,4.0,21.0,254.0,407.63,323.55
2016,11,28,16,15,662.5,49.5,3.45,19.5,205.0,351.41,277.03
2016,11,28,16,30,601.0,44.0,2.9,18.0,156.0,297.58,230.81
2016,11,28,16,45,494.0,36.0,2.4,17.0,109.5,231.1,173.34
2016,11,28,17,0,387.0,28.0,1.9,16.0,63.0,169.69,114.48
2016,11,28,17,15,193.5,14.0,1.8,15.5,31.5,76.33,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
